ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2014 00:00,0,0.000,ALERT,213.96,301.47,59.986,1403323204,"274151322000083","019011112586793",0.00,10.70,0,284.94,302.68,0.0,0.0,0.000,161893.3,161893.3,12435,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403323282,695942.00
06/21/2014 00:00,0,0.000,ALERT,214.64,300.87,59.986,1403323204,"274151322000076","019011112586793",0.00,10.70,0,284.94,302.68,0.0,0.0,0.000,166366.6,166366.6,12404,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403323285,695943.00
06/21/2014 00:00,0,0.000,ALERT,214.19,300.27,59.975,1403323204,"274151322000094","019011112586793",0.00,10.30,0,284.34,301.47,0.0,0.0,0.000,105992.2,105992.2,12719,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403323288,695944.00
06/21/2014 00:00,0,0.000,ALERT,213.74,300.27,59.975,1403323204,"274151322000052","019011112586793",0.00,11.00,0,284.64,302.68,0.0,0.0,0.000,162289.6,162289.6,12398,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403323290,695945.00
06/21/2014 00:00,0,0.000,ALERT,214.19,300.57,59.981,1403323204,"274151322000085","019011112586793",0.00,11.00,0,284.94,302.37,0.0,0.0,0.000,161320.1,161320.1,12370,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403323293,695946.00
06/21/2014 00:00,0,0.000,ALERT,214.19,299.97,59.986,1403323204,"274151322000087","019011112586793",0.00,13.30,0,284.04,301.77,0.0,0.0,0.000,154846.0,154846.0,12407,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403323296,695947.00
06/21/2014 00:00,0,0.000,ALERT,213.74,300.57,59.981,1403323204,"274151322000088","019011112586793",0.00,11.00,0,284.64,302.07,0.0,0.0,0.000,156387.2,156387.2,12401,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403323299,695948.00
06/21/2014 00:00,0,0.000,ALERT,214.19,301.77,59.986,1403323204,"274151322000095","019011112586793",0.00,10.30,0,286.14,302.98,0.0,0.0,0.000,164678.5,164678.5,12411,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403323302,695949.00
06/21/2014 00:00,0,0.000,ALERT,214.87,299.97,59.986,1403323204,"274151322000068","019011112586793",0.00,11.30,0,284.34,301.17,0.0,0.0,0.000,103972.6,103972.6,12805,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403323305,695950.00
06/21/2014 00:00,0,0.000,ALERT,213.96,300.87,59.981,1403323204,"274151322000054","019011112586793",0.00,11.30,0,284.64,302.68,0.0,0.0,0.000,159828.3,159828.3,12522,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403323308,695951.00
06/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403323204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324084,695952.00
06/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403323204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324085,695953.00
06/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403323204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324085,695954.00
06/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403323204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324085,695955.00
06/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403323204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324085,695956.00
06/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403323204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324085,695957.00
06/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403323204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324085,695958.00
06/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403323204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324085,695959.00
06/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403323204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324085,695960.00
06/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403323204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324085,695961.00
06/21/2014 00:15,0,0.000,ALERT,215.09,302.37,59.965,1403324104,"274151322000083","019011112586793",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,161893.3,161893.3,12437,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403324182,695962.00
06/21/2014 00:15,0,0.000,ALERT,216.00,302.98,59.965,1403324104,"274151322000076","019011112586793",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,166366.6,166366.6,12406,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403324185,695963.00
06/21/2014 00:15,0,0.000,ALERT,215.09,301.47,59.965,1403324104,"274151322000094","019011112586793",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,105992.2,105992.2,12721,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403324188,695964.00
06/21/2014 00:15,0,0.000,ALERT,214.87,301.77,59.954,1403324104,"274151322000052","019011112586793",0.00,11.00,0,298.77,304.48,0.0,0.0,0.000,162289.6,162289.6,12400,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403324191,695965.00
06/21/2014 00:15,0,0.000,ALERT,215.32,302.07,59.965,1403324104,"274151322000085","019011112586793",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,161320.1,161320.1,12372,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403324193,695966.00
06/21/2014 00:15,0,0.000,ALERT,215.32,301.17,59.975,1403324104,"274151322000087","019011112586793",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,154846.0,154846.0,12409,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403324196,695967.00
06/21/2014 00:15,0,0.000,ALERT,214.64,301.77,59.922,1403324104,"274151322000088","019011112586793",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,156387.2,156387.2,12403,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403324200,695968.00
06/21/2014 00:15,0,0.000,ALERT,215.09,302.98,59.986,1403324104,"274151322000095","019011112586793",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,164678.5,164678.5,12413,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403324203,695969.00
06/21/2014 00:15,0,0.000,ALERT,215.77,301.47,59.959,1403324104,"274151322000068","019011112586793",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,103972.6,103972.6,12807,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403324206,695970.00
06/21/2014 00:15,0,0.000,ALERT,214.87,302.07,59.954,1403324104,"274151322000054","019011112586793",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,159828.3,159828.3,12524,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403324208,695971.00
06/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403324104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324985,695972.00
06/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403324104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324985,695973.00
06/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403324104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324985,695974.00
06/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403324104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324985,695975.00
06/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403324104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324985,695976.00
06/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403324104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324985,695977.00
06/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403324104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324985,695978.00
06/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403324104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324985,695979.00
06/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403324104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324985,695980.00
06/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403324104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403324985,695981.00
06/21/2014 00:30,0,0.000,ALERT,214.87,302.68,59.986,1403325003,"274151322000083","019011112586793",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,161893.3,161893.3,12439,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403325078,695982.00
06/21/2014 00:30,0,0.000,ALERT,215.54,302.37,59.981,1403325003,"274151322000076","019011112586793",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,166366.6,166366.6,12408,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403325081,695983.00
06/21/2014 00:30,0,0.000,ALERT,214.87,301.17,59.986,1403325003,"274151322000094","019011112586793",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,105992.2,105992.2,12723,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403325084,695984.00
06/21/2014 00:30,0,0.000,ALERT,214.64,302.37,59.991,1403325003,"274151322000052","019011112586793",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,162289.6,162289.6,12402,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403325087,695985.00
06/21/2014 00:30,0,0.000,ALERT,215.09,301.77,59.986,1403325003,"274151322000085","019011112586793",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,161320.1,161320.1,12374,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403325090,695986.00
06/21/2014 00:30,0,0.000,ALERT,214.64,300.87,59.981,1403325003,"274151322000087","019011112586793",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,154846.0,154846.0,12411,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403325093,695987.00
06/21/2014 00:30,0,0.000,ALERT,214.41,301.47,59.991,1403325003,"274151322000088","019011112586793",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,156387.2,156387.2,12405,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403325096,695988.00
06/21/2014 00:30,0,0.000,ALERT,214.64,302.37,59.981,1403325003,"274151322000095","019011112586793",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,164678.5,164678.5,12415,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403325098,695989.00
06/21/2014 00:30,0,0.000,ALERT,215.09,300.87,59.981,1403325003,"274151322000068","019011112586793",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,103972.6,103972.6,12809,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403325101,695990.00
06/21/2014 00:30,0,0.000,ALERT,214.41,302.07,59.981,1403325003,"274151322000054","019011112586793",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,159828.3,159828.3,12526,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403325104,695991.00
06/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403325003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403325884,695992.00
06/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403325003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403325884,695993.00
06/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403325003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403325884,695994.00
06/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403325003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403325884,695995.00
06/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403325003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403325884,695996.00
06/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403325003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403325884,695997.00
06/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403325003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403325884,695998.00
06/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403325003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403325884,695999.00
06/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403325003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403325884,696000.00
06/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403325003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403325884,696001.00
06/21/2014 00:45,0,0.000,ALERT,215.09,302.68,59.954,1403325903,"274151322000083","019011112586793",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,161893.3,161893.3,12441,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403325978,696002.00
06/21/2014 00:45,0,0.000,ALERT,216.00,302.07,59.959,1403325903,"274151322000076","019011112586793",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,166366.6,166366.6,12410,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403325981,696003.00
06/21/2014 00:45,0,0.000,ALERT,215.09,301.47,59.954,1403325903,"274151322000094","019011112586793",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,105992.2,105992.2,12725,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403325983,696004.00
06/21/2014 00:45,0,0.000,ALERT,214.64,302.37,59.954,1403325903,"274151322000052","019011112586793",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,162289.6,162289.6,12404,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403325986,696005.00
06/21/2014 00:45,0,0.000,ALERT,215.32,302.68,59.986,1403325903,"274151322000085","019011112586793",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,161320.1,161320.1,12376,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403325989,696006.00
06/21/2014 00:45,0,0.000,ALERT,215.32,302.07,59.959,1403325903,"274151322000087","019011112586793",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,154846.0,154846.0,12413,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403325992,696007.00
06/21/2014 00:45,0,0.000,ALERT,214.64,302.37,59.949,1403325903,"274151322000088","019011112586793",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,156387.2,156387.2,12407,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403325995,696008.00
06/21/2014 00:45,0,0.000,ALERT,214.64,302.98,59.954,1403325903,"274151322000095","019011112586793",0.00,10.30,0,301.17,304.78,0.0,0.0,0.000,164678.5,164678.5,12417,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403325998,696009.00
06/21/2014 00:45,0,0.000,ALERT,215.77,301.77,59.959,1403325903,"274151322000068","019011112586793",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,103972.6,103972.6,12811,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403326001,696010.00
06/21/2014 00:45,0,0.000,ALERT,214.87,302.98,59.928,1403325903,"274151322000054","019011112586793",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,159828.3,159828.3,12528,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403326004,696011.00
06/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403325903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403326783,696012.00
06/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403325903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403326783,696013.00
06/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403325903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403326783,696014.00
06/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403325903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403326783,696015.00
06/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403325903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403326783,696016.00
06/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403325903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403326783,696017.00
06/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403325903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403326783,696018.00
06/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403325903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403326783,696019.00
06/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403325903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403326783,696020.00
06/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403325903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403326783,696021.00
06/21/2014 01:00,0,0.000,ALERT,215.09,303.58,60.002,1403326803,"274151322000083","019011112586793",0.00,11.00,0,301.17,306.88,0.0,0.0,0.000,161893.3,161893.3,12443,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403326879,696022.00
06/21/2014 01:00,0,0.000,ALERT,215.77,302.37,60.007,1403326803,"274151322000076","019011112586793",0.00,11.00,0,300.57,306.88,0.0,0.0,0.000,166366.6,166366.6,12412,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403326882,696023.00
06/21/2014 01:00,0,0.000,ALERT,215.54,302.68,60.039,1403326803,"274151322000094","019011112586793",0.00,10.70,0,300.27,305.98,0.0,0.0,0.000,105992.2,105992.2,12727,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403326884,696024.00
06/21/2014 01:00,0,0.000,ALERT,215.09,302.68,60.007,1403326803,"274151322000052","019011112586793",0.00,11.00,0,299.97,306.88,0.0,0.0,0.000,162289.6,162289.6,12406,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403326887,696025.00
06/21/2014 01:00,0,0.000,ALERT,215.32,302.98,60.007,1403326803,"274151322000085","019011112586793",0.00,11.00,0,300.87,306.58,0.0,0.0,0.000,161320.1,161320.1,12378,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403326890,696026.00
06/21/2014 01:00,0,0.000,ALERT,215.32,302.07,60.007,1403326803,"274151322000087","019011112586793",0.00,13.00,0,299.97,305.68,0.0,0.0,0.000,154846.0,154846.0,12415,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403326893,696027.00
06/21/2014 01:00,0,0.000,ALERT,214.87,302.07,60.007,1403326803,"274151322000088","019011112586793",0.00,11.30,0,300.57,306.28,0.0,0.0,0.000,156387.2,156387.2,12409,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403326896,696028.00
06/21/2014 01:00,0,0.000,ALERT,215.32,303.88,60.007,1403326803,"274151322000095","019011112586793",0.00,10.30,0,301.77,307.48,0.0,0.0,0.000,164678.5,164678.5,12419,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403326899,696029.00
06/21/2014 01:00,0,0.000,ALERT,215.77,302.07,59.975,1403326803,"274151322000068","019011112586793",0.00,11.70,0,300.27,305.68,0.0,0.0,0.000,103972.6,103972.6,12813,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403326902,696030.00
06/21/2014 01:00,0,0.000,ALERT,214.87,302.37,60.007,1403326803,"274151322000054","019011112586793",0.00,11.70,0,300.57,306.88,0.0,0.0,0.000,159828.3,159828.3,12530,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403326905,696031.00
06/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403326803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403327684,696032.00
06/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403326803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403327684,696033.00
06/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403326803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403327684,696034.00
06/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403326803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403327684,696035.00
06/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403326803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403327684,696036.00
06/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403326803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403327684,696037.00
06/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403326803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403327684,696038.00
06/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403326803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403327684,696039.00
06/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403326803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403327684,696040.00
06/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403326803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403327684,696041.00
06/21/2014 01:15,0,0.000,ALERT,215.09,302.98,60.018,1403327703,"274151322000083","019011112586793",0.00,11.00,0,300.27,305.08,0.0,0.0,0.000,161893.3,161893.3,12445,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403327778,696042.00
06/21/2014 01:15,0,0.000,ALERT,215.54,302.98,60.012,1403327703,"274151322000076","019011112586793",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,166366.6,166366.6,12414,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403327781,696043.00
06/21/2014 01:15,0,0.000,ALERT,215.09,302.07,60.007,1403327703,"274151322000094","019011112586793",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,105992.2,105992.2,12729,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403327784,696044.00
06/21/2014 01:15,0,0.000,ALERT,214.87,302.37,60.007,1403327703,"274151322000052","019011112586793",0.00,11.00,0,299.67,305.08,0.0,0.0,0.000,162289.6,162289.6,12408,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403327787,696045.00
06/21/2014 01:15,0,0.000,ALERT,215.32,302.68,60.012,1403327703,"274151322000085","019011112586793",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,161320.1,161320.1,12380,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403327790,696046.00
06/21/2014 01:15,0,0.000,ALERT,215.32,301.47,60.007,1403327703,"274151322000087","019011112586793",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,154846.0,154846.0,12417,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403327793,696047.00
06/21/2014 01:15,0,0.000,ALERT,215.09,302.68,60.012,1403327703,"274151322000088","019011112586793",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,156387.2,156387.2,12411,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403327796,696048.00
06/21/2014 01:15,0,0.000,ALERT,215.54,303.88,59.996,1403327703,"274151322000095","019011112586793",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,164678.5,164678.5,12421,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403327798,696049.00
06/21/2014 01:15,0,0.000,ALERT,216.22,302.07,60.002,1403327703,"274151322000068","019011112586793",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,103972.6,103972.6,12815,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403327801,696050.00
06/21/2014 01:15,0,0.000,ALERT,215.32,303.28,60.002,1403327703,"274151322000054","019011112586793",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,159828.3,159828.3,12532,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403327804,696051.00
06/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403327703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403328583,696052.00
06/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403327703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403328583,696053.00
06/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403327703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403328583,696054.00
06/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403327703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403328583,696055.00
06/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403327703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403328583,696056.00
06/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403327703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403328583,696057.00
06/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403327703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403328583,696058.00
06/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403327703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403328583,696059.00
06/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403327703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403328583,696060.00
06/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403327703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403328583,696061.00
06/21/2014 01:30,0,0.000,ALERT,215.09,302.07,59.965,1403328603,"274151322000083","019011112586793",0.00,11.00,0,299.37,304.78,0.0,0.0,0.000,161893.3,161893.3,12447,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403328678,696062.00
06/21/2014 01:30,0,0.000,ALERT,215.54,302.37,59.959,1403328603,"274151322000076","019011112586793",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,166366.6,166366.6,12416,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403328681,696063.00
06/21/2014 01:30,0,0.000,ALERT,214.87,301.47,59.986,1403328603,"274151322000094","019011112586793",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,105992.2,105992.2,12731,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403328684,696064.00
06/21/2014 01:30,0,0.000,ALERT,214.87,301.77,59.959,1403328603,"274151322000052","019011112586793",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,162289.6,162289.6,12410,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403328687,696065.00
06/21/2014 01:30,0,0.000,ALERT,215.32,302.37,59.959,1403328603,"274151322000085","019011112586793",0.00,11.30,0,299.07,304.18,0.0,0.0,0.000,161320.1,161320.1,12382,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403328690,696066.00
06/21/2014 01:30,0,0.000,ALERT,215.32,301.77,59.965,1403328603,"274151322000087","019011112586793",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,154846.0,154846.0,12419,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403328693,696067.00
06/21/2014 01:30,0,0.000,ALERT,214.41,301.47,59.944,1403328603,"274151322000088","019011112586793",0.00,11.30,0,299.07,304.18,0.0,0.0,0.000,156387.2,156387.2,12413,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403328696,696068.00
06/21/2014 01:30,0,0.000,ALERT,215.09,303.28,59.959,1403328603,"274151322000095","019011112586793",0.00,10.30,0,300.27,305.68,0.0,0.0,0.000,164678.5,164678.5,12423,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403328699,696069.00
06/21/2014 01:30,0,0.000,ALERT,215.77,301.47,59.938,1403328603,"274151322000068","019011112586793",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,103972.6,103972.6,12817,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403328702,696070.00
06/21/2014 01:30,0,0.000,ALERT,214.41,301.77,59.944,1403328603,"274151322000054","019011112586793",0.00,11.70,0,299.07,305.08,0.0,0.0,0.000,159828.3,159828.3,12534,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403328705,696071.00
06/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403328603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403329483,696072.00
06/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403328603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403329483,696073.00
06/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403328603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403329483,696074.00
06/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403328603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403329483,696075.00
06/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403328603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403329483,696076.00
06/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403328603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403329483,696077.00
06/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403328603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403329483,696078.00
06/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403328603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403329483,696079.00
06/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403328603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403329483,696080.00
06/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403328603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403329483,696081.00
06/21/2014 01:45,0,0.000,ALERT,214.87,302.98,59.917,1403329504,"274151322000083","019011112586793",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,161893.3,161893.3,12449,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403329579,696082.00
06/21/2014 01:45,0,0.000,ALERT,215.32,302.68,59.949,1403329504,"274151322000076","019011112586793",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,166366.6,166366.6,12418,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403329581,696083.00
06/21/2014 01:45,0,0.000,ALERT,215.09,302.07,59.938,1403329504,"274151322000094","019011112586793",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,105992.2,105992.2,12733,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403329584,696084.00
06/21/2014 01:45,0,0.000,ALERT,214.41,302.37,59.933,1403329504,"274151322000052","019011112586793",0.00,11.00,0,300.27,305.08,0.0,0.0,0.000,162289.6,162289.6,12412,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403329587,696085.00
06/21/2014 01:45,0,0.000,ALERT,215.09,302.37,59.933,1403329504,"274151322000085","019011112586793",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,161320.1,161320.1,12384,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403329590,696086.00
06/21/2014 01:45,0,0.000,ALERT,215.09,301.47,59.938,1403329504,"274151322000087","019011112586793",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,154846.0,154846.0,12421,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403329593,696087.00
06/21/2014 01:45,0,0.000,ALERT,214.41,302.68,59.938,1403329504,"274151322000088","019011112586793",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,156387.2,156387.2,12415,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403329595,696088.00
06/21/2014 01:45,0,0.000,ALERT,214.87,302.98,59.938,1403329504,"274151322000095","019011112586793",0.00,10.30,0,301.77,305.38,0.0,0.0,0.000,164678.5,164678.5,12425,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403329599,696089.00
06/21/2014 01:45,0,0.000,ALERT,215.32,301.17,59.933,1403329504,"274151322000068","019011112586793",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,103972.6,103972.6,12819,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403329601,696090.00
06/21/2014 01:45,0,0.000,ALERT,214.64,302.98,59.912,1403329504,"274151322000054","019011112586793",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,159828.3,159828.3,12536,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403329604,696091.00
06/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403329504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403330385,696092.00
06/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403329504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403330385,696093.00
06/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403329504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403330385,696094.00
06/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403329504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403330385,696095.00
06/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403329504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403330385,696096.00
