ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403329504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403330385,696097.00
06/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403329504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403330385,696098.00
06/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403329504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403330385,696099.00
06/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403329504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403330385,696100.00
06/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403329504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403330385,696101.00
06/21/2014 02:00,0,0.000,ALERT,215.09,302.07,59.981,1403330403,"274151322000083","019011112586793",0.00,11.00,0,300.27,305.08,0.0,0.0,0.000,161893.3,161893.3,12451,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403330477,696102.00
06/21/2014 02:00,0,0.000,ALERT,215.32,302.37,59.981,1403330403,"274151322000076","019011112586793",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,166366.6,166366.6,12420,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403330480,696103.00
06/21/2014 02:00,0,0.000,ALERT,215.09,301.77,59.986,1403330403,"274151322000094","019011112586793",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,105992.2,105992.2,12735,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403330482,696104.00
06/21/2014 02:00,0,0.000,ALERT,214.87,301.77,59.981,1403330403,"274151322000052","019011112586793",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,162289.6,162289.6,12414,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403330486,696105.00
06/21/2014 02:00,0,0.000,ALERT,215.32,302.37,59.981,1403330403,"274151322000085","019011112586793",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,161320.1,161320.1,12386,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403330488,696106.00
06/21/2014 02:00,0,0.000,ALERT,215.32,301.77,59.986,1403330403,"274151322000087","019011112586793",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,154846.0,154846.0,12423,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403330491,696107.00
06/21/2014 02:00,0,0.000,ALERT,214.87,302.07,59.981,1403330403,"274151322000088","019011112586793",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,156387.2,156387.2,12417,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403330494,696108.00
06/21/2014 02:00,0,0.000,ALERT,214.87,303.58,59.986,1403330403,"274151322000095","019011112586793",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,164678.5,164678.5,12427,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403330497,696109.00
06/21/2014 02:00,0,0.000,ALERT,215.77,301.47,59.986,1403330403,"274151322000068","019011112586793",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,103972.6,103972.6,12821,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403330500,696110.00
06/21/2014 02:00,0,0.000,ALERT,214.87,302.07,59.975,1403330403,"274151322000054","019011112586793",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,159828.3,159828.3,12538,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403330503,696111.00
06/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403330403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403331284,696112.00
06/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403330403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403331284,696113.00
06/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403330403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403331284,696114.00
06/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403330403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403331284,696115.00
06/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403330403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403331284,696116.00
06/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403330403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403331284,696117.00
06/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403330403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403331284,696118.00
06/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403330403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403331284,696119.00
06/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403330403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403331284,696120.00
06/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403330403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403331284,696121.00
06/21/2014 02:15,0,0.000,ALERT,215.32,303.58,59.996,1403331303,"274151322000083","019011112586793",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,161893.3,161893.3,12453,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403331377,696122.00
06/21/2014 02:15,0,0.000,ALERT,216.00,302.37,60.007,1403331303,"274151322000076","019011112586793",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,166366.6,166366.6,12422,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403331380,696123.00
06/21/2014 02:15,0,0.000,ALERT,215.54,302.37,59.996,1403331303,"274151322000094","019011112586793",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,105992.2,105992.2,12737,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403331382,696124.00
06/21/2014 02:15,0,0.000,ALERT,214.87,303.58,59.975,1403331303,"274151322000052","019011112586793",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,162289.6,162289.6,12416,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403331385,696125.00
06/21/2014 02:15,0,0.000,ALERT,215.32,302.98,59.981,1403331303,"274151322000085","019011112586793",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,161320.1,161320.1,12388,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403331388,696126.00
06/21/2014 02:15,0,0.000,ALERT,215.32,301.77,59.991,1403331303,"274151322000087","019011112586793",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,154846.0,154846.0,12425,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403331391,696127.00
06/21/2014 02:15,0,0.000,ALERT,215.09,302.98,59.996,1403331303,"274151322000088","019011112586793",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,156387.2,156387.2,12419,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403331394,696128.00
06/21/2014 02:15,0,0.000,ALERT,215.32,303.58,59.996,1403331303,"274151322000095","019011112586793",0.00,10.30,0,301.47,305.08,0.0,0.0,0.000,164678.5,164678.5,12429,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403331396,696129.00
06/21/2014 02:15,0,0.000,ALERT,215.77,301.77,59.991,1403331303,"274151322000068","019011112586793",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,103972.6,103972.6,12823,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403331399,696130.00
06/21/2014 02:15,0,0.000,ALERT,215.32,303.58,59.986,1403331303,"274151322000054","019011112586793",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,159828.3,159828.3,12540,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403331402,696131.00
06/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403331303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403332184,696132.00
06/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403331303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403332184,696133.00
06/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403331303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403332184,696134.00
06/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403331303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403332184,696135.00
06/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403331303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403332184,696136.00
06/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403331303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403332184,696137.00
06/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403331303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403332184,696138.00
06/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403331303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403332184,696139.00
06/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403331303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403332184,696140.00
06/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403331303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403332184,696141.00
06/21/2014 02:30,0,0.000,ALERT,214.64,301.47,59.959,1403332203,"274151322000083","019011112586793",0.00,11.00,0,299.97,305.08,0.0,0.0,0.000,161893.3,161893.3,12455,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403332279,696142.00
06/21/2014 02:30,0,0.000,ALERT,215.54,301.77,59.959,1403332203,"274151322000076","019011112586793",0.00,11.00,0,299.37,304.48,0.0,0.0,0.000,166366.6,166366.6,12424,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403332282,696143.00
06/21/2014 02:30,0,0.000,ALERT,215.09,301.47,59.965,1403332203,"274151322000094","019011112586793",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,105992.2,105992.2,12739,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403332285,696144.00
06/21/2014 02:30,0,0.000,ALERT,214.64,302.37,59.949,1403332203,"274151322000052","019011112586793",0.00,11.00,0,299.67,305.08,0.0,0.0,0.000,162289.6,162289.6,12418,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403332287,696145.00
06/21/2014 02:30,0,0.000,ALERT,214.87,301.77,59.959,1403332203,"274151322000085","019011112586793",0.00,11.30,0,299.37,304.48,0.0,0.0,0.000,161320.1,161320.1,12390,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403332290,696146.00
06/21/2014 02:30,0,0.000,ALERT,214.64,301.47,59.954,1403332203,"274151322000087","019011112586793",0.00,13.00,0,298.77,304.18,0.0,0.0,0.000,154846.0,154846.0,12427,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403332293,696147.00
06/21/2014 02:30,0,0.000,ALERT,214.41,301.77,59.954,1403332203,"274151322000088","019011112586793",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,156387.2,156387.2,12421,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403332296,696148.00
06/21/2014 02:30,0,0.000,ALERT,214.87,302.98,59.959,1403332203,"274151322000095","019011112586793",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,164678.5,164678.5,12431,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403332299,696149.00
06/21/2014 02:30,0,0.000,ALERT,215.54,301.17,59.959,1403332203,"274151322000068","019011112586793",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,103972.6,103972.6,12825,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403332302,696150.00
06/21/2014 02:30,0,0.000,ALERT,214.64,302.37,59.944,1403332203,"274151322000054","019011112586793",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,159828.3,159828.3,12542,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403332305,696151.00
06/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403332203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333083,696152.00
06/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403332203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333083,696153.00
06/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403332203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333083,696154.00
06/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403332203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333083,696155.00
06/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403332203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333083,696156.00
06/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403332203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333083,696157.00
06/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403332203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333083,696158.00
06/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403332203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333083,696159.00
06/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403332203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333083,696160.00
06/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403332203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333083,696161.00
06/21/2014 02:45,0,0.000,ALERT,215.32,303.28,59.970,1403333103,"274151322000083","019011112586793",0.00,11.00,0,300.27,305.08,0.0,0.0,0.000,161893.3,161893.3,12457,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403333179,696162.00
06/21/2014 02:45,0,0.000,ALERT,215.77,302.68,59.938,1403333103,"274151322000076","019011112586793",0.00,11.00,0,299.97,304.78,0.0,0.0,0.000,166366.6,166366.6,12426,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403333181,696163.00
06/21/2014 02:45,0,0.000,ALERT,214.87,301.17,59.944,1403333103,"274151322000094","019011112586793",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,105992.2,105992.2,12741,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403333184,696164.00
06/21/2014 02:45,0,0.000,ALERT,214.87,302.68,59.965,1403333103,"274151322000052","019011112586793",0.00,11.30,0,299.97,305.08,0.0,0.0,0.000,162289.6,162289.6,12420,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403333187,696165.00
06/21/2014 02:45,0,0.000,ALERT,215.09,301.77,60.002,1403333103,"274151322000085","019011112586793",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,161320.1,161320.1,12392,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403333190,696166.00
06/21/2014 02:45,0,0.000,ALERT,214.87,301.47,59.975,1403333103,"274151322000087","019011112586793",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,154846.0,154846.0,12429,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403333193,696167.00
06/21/2014 02:45,0,0.000,ALERT,214.41,302.07,59.975,1403333103,"274151322000088","019011112586793",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,156387.2,156387.2,12423,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403333195,696168.00
06/21/2014 02:45,0,0.000,ALERT,214.87,303.58,59.965,1403333103,"274151322000095","019011112586793",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,164678.5,164678.5,12433,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403333199,696169.00
06/21/2014 02:45,0,0.000,ALERT,215.54,301.47,59.970,1403333103,"274151322000068","019011112586793",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,103972.6,103972.6,12827,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403333201,696170.00
06/21/2014 02:45,0,0.000,ALERT,214.87,302.68,59.981,1403333103,"274151322000054","019011112586793",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,159828.3,159828.3,12544,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403333204,696171.00
06/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403333103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333984,696172.00
06/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403333103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333984,696173.00
06/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403333103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333984,696174.00
06/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403333103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333984,696175.00
06/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403333103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333984,696176.00
06/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403333103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333984,696177.00
06/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403333103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333984,696178.00
06/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403333103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333984,696179.00
06/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403333103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333984,696180.00
06/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403333103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403333984,696181.00
06/21/2014 03:00,0,0.000,ALERT,215.32,302.07,59.970,1403334004,"274151322000083","019011112586793",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,161893.3,161893.3,12459,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403334078,696182.00
06/21/2014 03:00,0,0.000,ALERT,215.54,302.07,59.928,1403334004,"274151322000076","019011112586793",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,166366.6,166366.6,12428,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403334081,696183.00
06/21/2014 03:00,0,0.000,ALERT,215.09,301.77,59.959,1403334004,"274151322000094","019011112586793",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,105992.2,105992.2,12743,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403334084,696184.00
06/21/2014 03:00,0,0.000,ALERT,214.64,302.07,59.928,1403334004,"274151322000052","019011112586793",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,162289.6,162289.6,12422,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403334087,696185.00
06/21/2014 03:00,0,0.000,ALERT,215.09,302.07,59.970,1403334004,"274151322000085","019011112586793",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,161320.1,161320.1,12394,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403334090,696186.00
06/21/2014 03:00,0,0.000,ALERT,215.09,301.17,59.965,1403334004,"274151322000087","019011112586793",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,154846.0,154846.0,12431,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403334093,696187.00
06/21/2014 03:00,0,0.000,ALERT,214.64,302.07,59.975,1403334004,"274151322000088","019011112586793",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,156387.2,156387.2,12425,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403334095,696188.00
06/21/2014 03:00,0,0.000,ALERT,215.09,302.98,59.959,1403334004,"274151322000095","019011112586793",0.00,10.70,0,301.77,304.78,0.0,0.0,0.000,164678.5,164678.5,12435,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403334098,696189.00
06/21/2014 03:00,0,0.000,ALERT,215.54,301.47,59.970,1403334004,"274151322000068","019011112586793",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,103972.6,103972.6,12829,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403334101,696190.00
06/21/2014 03:00,0,0.000,ALERT,214.87,302.37,59.959,1403334004,"274151322000054","019011112586793",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,159828.3,159828.3,12546,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403334104,696191.00
06/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403334004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403334885,696192.00
06/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403334004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403334885,696193.00
06/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403334004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403334885,696194.00
06/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403334004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403334885,696195.00
06/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403334004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403334885,696196.00
06/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403334004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403334885,696197.00
06/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403334004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403334885,696198.00
06/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403334004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403334885,696199.00
06/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403334004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403334885,696200.00
06/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403334004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403334885,696201.00
06/21/2014 03:15,0,0.000,ALERT,214.87,302.37,59.991,1403334903,"274151322000083","019011112586793",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,161893.3,161893.3,12461,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403334977,696202.00
06/21/2014 03:15,0,0.000,ALERT,215.77,302.37,59.996,1403334903,"274151322000076","019011112586793",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,166366.6,166366.6,12430,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403334980,696203.00
06/21/2014 03:15,0,0.000,ALERT,215.09,302.07,59.996,1403334903,"274151322000094","019011112586793",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,105992.2,105992.2,12745,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403334983,696204.00
06/21/2014 03:15,0,0.000,ALERT,214.87,302.07,59.991,1403334903,"274151322000052","019011112586793",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,162289.6,162289.6,12424,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403334986,696205.00
06/21/2014 03:15,0,0.000,ALERT,215.32,302.37,59.991,1403334903,"274151322000085","019011112586793",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,161320.1,161320.1,12396,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403334989,696206.00
06/21/2014 03:15,0,0.000,ALERT,215.09,301.47,60.012,1403334903,"274151322000087","019011112586793",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,154846.0,154846.0,12433,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403334991,696207.00
06/21/2014 03:15,0,0.000,ALERT,214.87,302.37,59.991,1403334903,"274151322000088","019011112586793",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,156387.2,156387.2,12427,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403334994,696208.00
06/21/2014 03:15,0,0.000,ALERT,215.32,303.58,59.991,1403334903,"274151322000095","019011112586793",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,164678.5,164678.5,12437,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403334997,696209.00
06/21/2014 03:15,0,0.000,ALERT,215.77,301.77,59.986,1403334903,"274151322000068","019011112586793",0.00,12.00,0,299.67,302.98,0.0,0.0,0.000,103972.6,103972.6,12831,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403335000,696210.00
06/21/2014 03:15,0,0.000,ALERT,215.09,302.68,59.996,1403334903,"274151322000054","019011112586793",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,159828.3,159828.3,12548,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403335003,696211.00
06/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403334903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403335783,696212.00
06/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403334903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403335783,696213.00
06/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403334903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403335783,696214.00
06/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403334903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403335783,696215.00
06/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403334903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403335783,696216.00
06/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403334903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403335783,696217.00
06/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403334903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403335783,696218.00
06/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403334903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403335783,696219.00
06/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403334903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403335783,696220.00
06/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403334903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403335783,696221.00
06/21/2014 03:30,0,0.000,ALERT,214.87,302.07,60.018,1403335803,"274151322000083","019011112586793",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,161893.3,161893.3,12463,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403335878,696222.00
06/21/2014 03:30,0,0.000,ALERT,215.32,302.68,60.002,1403335803,"274151322000076","019011112586793",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,166366.6,166366.6,12432,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403335881,696223.00
06/21/2014 03:30,0,0.000,ALERT,215.09,301.47,60.007,1403335803,"274151322000094","019011112586793",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,105992.2,105992.2,12747,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403335884,696224.00
06/21/2014 03:30,0,0.000,ALERT,214.64,301.77,59.996,1403335803,"274151322000052","019011112586793",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,162289.6,162289.6,12426,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403335886,696225.00
06/21/2014 03:30,0,0.000,ALERT,215.09,302.07,60.002,1403335803,"274151322000085","019011112586793",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,161320.1,161320.1,12398,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403335889,696226.00
06/21/2014 03:30,0,0.000,ALERT,215.09,301.77,59.996,1403335803,"274151322000087","019011112586793",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,154846.0,154846.0,12435,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403335892,696227.00
06/21/2014 03:30,0,0.000,ALERT,214.64,302.07,60.002,1403335803,"274151322000088","019011112586793",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,156387.2,156387.2,12429,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403335895,696228.00
06/21/2014 03:30,0,0.000,ALERT,215.09,303.28,60.002,1403335803,"274151322000095","019011112586793",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,164678.5,164678.5,12439,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403335899,696229.00
06/21/2014 03:30,0,0.000,ALERT,215.54,301.77,60.002,1403335803,"274151322000068","019011112586793",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,103972.6,103972.6,12833,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403335902,696230.00
06/21/2014 03:30,0,0.000,ALERT,214.87,302.37,59.996,1403335803,"274151322000054","019011112586793",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,159828.3,159828.3,12550,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403335905,696231.00
06/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403335803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403336683,696232.00
06/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403335803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403336683,696233.00
06/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403335803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403336683,696234.00
06/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403335803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403336683,696235.00
06/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403335803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403336683,696236.00
06/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403335803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403336683,696237.00
06/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403335803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403336683,696238.00
06/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403335803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403336683,696239.00
06/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403335803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403336683,696240.00
06/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403335803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403336683,696241.00
06/21/2014 03:45,0,0.000,ALERT,215.09,302.68,59.981,1403336703,"274151322000083","019011112586793",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,161893.3,161893.3,12465,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403336778,696242.00
06/21/2014 03:45,0,0.000,ALERT,215.77,302.07,59.981,1403336703,"274151322000076","019011112586793",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,166366.6,166366.6,12434,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403336781,696243.00
06/21/2014 03:45,0,0.000,ALERT,214.87,301.17,59.949,1403336703,"274151322000094","019011112586793",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,105992.2,105992.2,12749,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403336784,696244.00
06/21/2014 03:45,0,0.000,ALERT,214.87,301.77,59.986,1403336703,"274151322000052","019011112586793",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,162289.6,162289.6,12428,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403336786,696245.00
06/21/2014 03:45,0,0.000,ALERT,215.32,302.37,59.991,1403336703,"274151322000085","019011112586793",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,161320.1,161320.1,12400,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403336789,696246.00
06/21/2014 03:45,0,0.000,ALERT,215.09,301.17,59.954,1403336703,"274151322000087","019011112586793",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,154846.0,154846.0,12437,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403336792,696247.00
06/21/2014 03:45,0,0.000,ALERT,214.64,302.07,59.981,1403336703,"274151322000088","019011112586793",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,156387.2,156387.2,12431,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403336795,696248.00
06/21/2014 03:45,0,0.000,ALERT,215.09,302.98,59.981,1403336703,"274151322000095","019011112586793",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,164678.5,164678.5,12441,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403336798,696249.00
06/21/2014 03:45,0,0.000,ALERT,215.54,301.47,59.975,1403336703,"274151322000068","019011112586793",0.00,12.30,0,300.27,303.28,0.0,0.0,0.000,103972.6,103972.6,12835,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403336801,696250.00
06/21/2014 03:45,0,0.000,ALERT,214.87,302.07,59.981,1403336703,"274151322000054","019011112586793",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,159828.3,159828.3,12552,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403336803,696251.00
