ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403336703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403337583,696252.00
06/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403336703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403337583,696253.00
06/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403336703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403337583,696254.00
06/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403336703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403337584,696255.00
06/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403336703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403337584,696256.00
06/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403336703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403337584,696257.00
06/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403336703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403337584,696258.00
06/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403336703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403337584,696259.00
06/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403336703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403337584,696260.00
06/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403336703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403337584,696261.00
06/21/2014 04:00,0,0.000,ALERT,214.64,302.37,59.949,1403337603,"274151322000083","019011112586793",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,161893.3,161893.3,12467,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403337678,696262.00
06/21/2014 04:00,0,0.000,ALERT,215.54,301.47,59.949,1403337603,"274151322000076","019011112586793",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,166366.6,166366.6,12436,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403337680,696263.00
06/21/2014 04:00,0,0.000,ALERT,214.64,301.17,59.944,1403337603,"274151322000094","019011112586793",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,105992.2,105992.2,12751,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403337683,696264.00
06/21/2014 04:00,0,0.000,ALERT,214.41,301.47,59.965,1403337603,"274151322000052","019011112586793",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,162289.6,162289.6,12430,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403337686,696265.00
06/21/2014 04:00,0,0.000,ALERT,214.87,302.07,59.965,1403337603,"274151322000085","019011112586793",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,161320.1,161320.1,12402,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403337689,696266.00
06/21/2014 04:00,0,0.000,ALERT,214.64,300.87,59.954,1403337603,"274151322000087","019011112586793",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,154846.0,154846.0,12439,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403337692,696267.00
06/21/2014 04:00,0,0.000,ALERT,214.64,302.07,59.954,1403337603,"274151322000088","019011112586793",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,156387.2,156387.2,12433,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403337694,696268.00
06/21/2014 04:00,0,0.000,ALERT,214.87,302.68,59.959,1403337603,"274151322000095","019011112586793",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,164678.5,164678.5,12443,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403337697,696269.00
06/21/2014 04:00,0,0.000,ALERT,215.54,301.47,59.954,1403337603,"274151322000068","019011112586793",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,103972.6,103972.6,12837,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403337700,696270.00
06/21/2014 04:00,0,0.000,ALERT,214.64,301.77,59.959,1403337603,"274151322000054","019011112586793",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,159828.3,159828.3,12554,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403337703,696271.00
06/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403337603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403338483,696272.00
06/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403337603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403338483,696273.00
06/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403337603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403338483,696274.00
06/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403337603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403338483,696275.00
06/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403337603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403338483,696276.00
06/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403337603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403338483,696277.00
06/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403337603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403338483,696278.00
06/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403337603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403338483,696279.00
06/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403337603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403338483,696280.00
06/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403337603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403338483,696281.00
06/21/2014 04:15,0,0.000,ALERT,215.09,302.98,59.975,1403338503,"274151322000083","019011112586793",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,161893.3,161893.3,12469,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403338578,696282.00
06/21/2014 04:15,0,0.000,ALERT,215.77,302.68,59.991,1403338503,"274151322000076","019011112586793",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,166366.6,166366.6,12438,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403338581,696283.00
06/21/2014 04:15,0,0.000,ALERT,215.09,302.07,59.981,1403338503,"274151322000094","019011112586793",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,105992.2,105992.2,12753,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403338584,696284.00
06/21/2014 04:15,0,0.000,ALERT,214.87,303.28,59.975,1403338503,"274151322000052","019011112586793",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,162289.6,162289.6,12432,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403338586,696285.00
06/21/2014 04:15,0,0.000,ALERT,215.09,302.37,60.012,1403338503,"274151322000085","019011112586793",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,161320.1,161320.1,12404,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403338589,696286.00
06/21/2014 04:15,0,0.000,ALERT,214.87,301.47,59.981,1403338503,"274151322000087","019011112586793",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,154846.0,154846.0,12441,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403338592,696287.00
06/21/2014 04:15,0,0.000,ALERT,214.41,301.77,59.981,1403338503,"274151322000088","019011112586793",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,156387.2,156387.2,12435,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403338595,696288.00
06/21/2014 04:15,0,0.000,ALERT,215.09,303.28,59.986,1403338503,"274151322000095","019011112586793",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,164678.5,164678.5,12445,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403338598,696289.00
06/21/2014 04:15,0,0.000,ALERT,215.54,302.07,59.981,1403338503,"274151322000068","019011112586793",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,103972.6,103972.6,12839,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403338601,696290.00
06/21/2014 04:15,0,0.000,ALERT,214.87,302.37,59.991,1403338503,"274151322000054","019011112586793",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,159828.3,159828.3,12556,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403338604,696291.00
06/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403338503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403339383,696292.00
06/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403338503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403339383,696293.00
06/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403338503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403339383,696294.00
06/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403338503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403339383,696295.00
06/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403338503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403339383,696296.00
06/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403338503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403339383,696297.00
06/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403338503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403339383,696298.00
06/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403338503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403339383,696299.00
06/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403338503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403339383,696300.00
06/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403338503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403339383,696301.00
06/21/2014 04:30,0,0.000,ALERT,214.87,302.07,59.959,1403339403,"274151322000083","019011112586793",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,161893.3,161893.3,12471,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403339479,696302.00
06/21/2014 04:30,0,0.000,ALERT,215.54,302.07,59.970,1403339403,"274151322000076","019011112586793",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,166366.6,166366.6,12440,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403339481,696303.00
06/21/2014 04:30,0,0.000,ALERT,215.09,301.47,59.965,1403339403,"274151322000094","019011112586793",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,105992.2,105992.2,12755,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403339484,696304.00
06/21/2014 04:30,0,0.000,ALERT,214.64,302.68,59.970,1403339403,"274151322000052","019011112586793",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,162289.6,162289.6,12434,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403339487,696305.00
06/21/2014 04:30,0,0.000,ALERT,215.32,302.07,59.970,1403339403,"274151322000085","019011112586793",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,161320.1,161320.1,12406,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403339490,696306.00
06/21/2014 04:30,0,0.000,ALERT,215.32,301.17,59.970,1403339403,"274151322000087","019011112586793",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,154846.0,154846.0,12443,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403339493,696307.00
06/21/2014 04:30,0,0.000,ALERT,214.87,302.07,59.970,1403339403,"274151322000088","019011112586793",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,156387.2,156387.2,12437,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403339496,696308.00
06/21/2014 04:30,0,0.000,ALERT,214.87,302.68,59.959,1403339403,"274151322000095","019011112586793",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,164678.5,164678.5,12447,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403339498,696309.00
06/21/2014 04:30,0,0.000,ALERT,215.32,300.87,59.954,1403339403,"274151322000068","019011112586793",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,103972.6,103972.6,12841,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403339501,696310.00
06/21/2014 04:30,0,0.000,ALERT,214.87,301.77,59.954,1403339403,"274151322000054","019011112586793",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,159828.3,159828.3,12558,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403339504,696311.00
06/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403339403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403340283,696312.00
06/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403339403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403340283,696313.00
06/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403339403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403340283,696314.00
06/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403339403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403340283,696315.00
06/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403339403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403340283,696316.00
06/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403339403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403340283,696317.00
06/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403339403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403340283,696318.00
06/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403339403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403340283,696319.00
06/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403339403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403340283,696320.00
06/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403339403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403340283,696321.00
06/21/2014 04:45,0,0.000,ALERT,214.87,301.77,59.959,1403340303,"274151322000083","019011112586793",0.00,11.70,0,299.97,305.98,0.0,0.0,0.000,161893.3,161893.3,12473,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403340378,696322.00
06/21/2014 04:45,0,0.000,ALERT,215.32,302.07,59.954,1403340303,"274151322000076","019011112586793",0.00,11.70,0,299.67,305.68,0.0,0.0,0.000,166366.6,166366.6,12442,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403340381,696323.00
06/21/2014 04:45,0,0.000,ALERT,215.09,301.47,59.959,1403340303,"274151322000094","019011112586793",0.00,11.00,0,299.37,304.78,0.0,0.0,0.000,105992.2,105992.2,12757,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403340384,696324.00
06/21/2014 04:45,0,0.000,ALERT,214.87,302.37,59.965,1403340303,"274151322000052","019011112586793",0.00,11.70,0,299.37,305.98,0.0,0.0,0.000,162289.6,162289.6,12436,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403340386,696325.00
06/21/2014 04:45,0,0.000,ALERT,214.87,301.77,59.965,1403340303,"274151322000085","019011112586793",0.00,11.70,0,299.97,305.68,0.0,0.0,0.000,161320.1,161320.1,12408,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403340389,696326.00
06/21/2014 04:45,0,0.000,ALERT,215.09,301.47,59.959,1403340303,"274151322000087","019011112586793",0.00,13.30,0,299.07,304.78,0.0,0.0,0.000,154846.0,154846.0,12445,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403340392,696327.00
06/21/2014 04:45,0,0.000,ALERT,214.87,301.77,59.965,1403340303,"274151322000088","019011112586793",0.00,12.00,0,299.37,305.38,0.0,0.0,0.000,156387.2,156387.2,12439,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403340396,696328.00
06/21/2014 04:45,0,0.000,ALERT,215.32,303.58,59.965,1403340303,"274151322000095","019011112586793",0.00,11.00,0,300.87,306.28,0.0,0.0,0.000,164678.5,164678.5,12449,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403340398,696329.00
06/21/2014 04:45,0,0.000,ALERT,216.00,301.47,59.996,1403340303,"274151322000068","019011112586793",0.00,12.30,0,299.07,304.48,0.0,0.0,0.000,103972.6,103972.6,12843,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403340401,696330.00
06/21/2014 04:45,0,0.000,ALERT,214.87,301.77,59.959,1403340303,"274151322000054","019011112586793",0.00,12.30,0,299.67,305.68,0.0,0.0,0.000,159828.3,159828.3,12560,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403340404,696331.00
06/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403340303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403341184,696332.00
06/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403340303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403341184,696333.00
06/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403340303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403341184,696334.00
06/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403340303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403341184,696335.00
06/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403340303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403341184,696336.00
06/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403340303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403341184,696337.00
06/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403340303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403341184,696338.00
06/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403340303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403341184,696339.00
06/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403340303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403341184,696340.00
06/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403340303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403341184,696341.00
06/21/2014 05:00,0,0.000,ALERT,214.87,302.68,59.975,1403341203,"274151322000083","019011112586793",0.00,11.70,0,300.57,306.58,0.0,0.0,0.000,161893.3,161893.3,12475,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403341279,696342.00
06/21/2014 05:00,0,0.000,ALERT,215.09,302.68,59.970,1403341203,"274151322000076","019011112586793",0.00,11.70,0,300.27,305.98,0.0,0.0,0.000,166366.6,166366.6,12444,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403341281,696343.00
06/21/2014 05:00,0,0.000,ALERT,214.87,301.77,60.002,1403341203,"274151322000094","019011112586793",0.00,11.00,0,299.67,305.38,0.0,0.0,0.000,105992.2,105992.2,12759,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403341284,696344.00
06/21/2014 05:00,0,0.000,ALERT,214.87,302.37,59.975,1403341203,"274151322000052","019011112586793",0.00,11.70,0,299.97,306.58,0.0,0.0,0.000,162289.6,162289.6,12438,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403341287,696345.00
06/21/2014 05:00,0,0.000,ALERT,215.09,302.07,59.975,1403341203,"274151322000085","019011112586793",0.00,11.70,0,299.97,305.98,0.0,0.0,0.000,161320.1,161320.1,12410,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403341290,696346.00
06/21/2014 05:00,0,0.000,ALERT,214.64,300.57,59.975,1403341203,"274151322000087","019011112586793",0.00,13.30,0,299.37,305.68,0.0,0.0,0.000,154846.0,154846.0,12447,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403341293,696347.00
06/21/2014 05:00,0,0.000,ALERT,214.41,301.77,59.970,1403341203,"274151322000088","019011112586793",0.00,12.00,0,299.97,305.98,0.0,0.0,0.000,156387.2,156387.2,12441,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403341295,696348.00
06/21/2014 05:00,0,0.000,ALERT,214.64,303.28,59.970,1403341203,"274151322000095","019011112586793",0.00,11.00,0,301.17,306.88,0.0,0.0,0.000,164678.5,164678.5,12451,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403341298,696349.00
06/21/2014 05:00,0,0.000,ALERT,215.32,301.47,59.970,1403341203,"274151322000068","019011112586793",0.00,12.30,0,299.67,305.38,0.0,0.0,0.000,103972.6,103972.6,12845,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403341301,696350.00
06/21/2014 05:00,0,0.000,ALERT,214.19,301.47,59.970,1403341203,"274151322000054","019011112586793",0.00,12.30,0,299.97,306.58,0.0,0.0,0.000,159828.3,159828.3,12562,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403341304,696351.00
06/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403341203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342084,696352.00
06/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403341203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342084,696353.00
06/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403341203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342084,696354.00
06/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403341203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342084,696355.00
06/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403341203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342084,696356.00
06/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403341203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342084,696357.00
06/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403341203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342084,696358.00
06/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403341203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342084,696359.00
06/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403341203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342084,696360.00
06/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403341203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342084,696361.00
06/21/2014 05:15,0,0.000,ALERT,214.19,302.07,59.959,1403342103,"274151322000083","019011112586793",0.00,11.70,0,299.37,305.68,0.0,0.0,0.000,161893.3,161893.3,12477,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403342178,696362.00
06/21/2014 05:15,0,0.000,ALERT,214.87,301.77,59.965,1403342103,"274151322000076","019011112586793",0.00,11.70,0,299.37,305.08,0.0,0.0,0.000,166366.6,166366.6,12446,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403342181,696363.00
06/21/2014 05:15,0,0.000,ALERT,214.19,300.87,59.949,1403342103,"274151322000094","019011112586793",0.00,11.30,0,299.07,304.48,0.0,0.0,0.000,105992.2,105992.2,12761,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403342184,696364.00
06/21/2014 05:15,0,0.000,ALERT,213.96,301.47,59.959,1403342103,"274151322000052","019011112586793",0.00,11.70,0,299.07,305.38,0.0,0.0,0.000,162289.6,162289.6,12440,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403342187,696365.00
06/21/2014 05:15,0,0.000,ALERT,214.64,301.17,59.965,1403342103,"274151322000085","019011112586793",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,161320.1,161320.1,12412,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403342190,696366.00
06/21/2014 05:15,0,0.000,ALERT,214.19,300.87,59.981,1403342103,"274151322000087","019011112586793",0.00,13.30,0,298.47,304.48,0.0,0.0,0.000,154846.0,154846.0,12449,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403342192,696367.00
06/21/2014 05:15,0,0.000,ALERT,213.96,300.57,59.954,1403342103,"274151322000088","019011112586793",0.00,12.00,0,299.07,305.08,0.0,0.0,0.000,156387.2,156387.2,12443,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403342195,696368.00
06/21/2014 05:15,0,0.000,ALERT,214.19,302.37,59.949,1403342103,"274151322000095","019011112586793",0.00,11.00,0,300.57,306.28,0.0,0.0,0.000,164678.5,164678.5,12453,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403342198,696369.00
06/21/2014 05:15,0,0.000,ALERT,214.87,299.97,59.949,1403342103,"274151322000068","019011112586793",0.00,12.30,0,298.77,304.18,0.0,0.0,0.000,103972.6,103972.6,12847,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403342201,696370.00
06/21/2014 05:15,0,0.000,ALERT,213.74,301.17,59.938,1403342103,"274151322000054","019011112586793",0.00,12.30,0,299.37,305.38,0.0,0.0,0.000,159828.3,159828.3,12564,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403342205,696371.00
06/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403342103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342983,696372.00
06/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403342103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342983,696373.00
06/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403342103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342983,696374.00
06/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403342103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342983,696375.00
06/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403342103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342983,696376.00
06/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403342103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342983,696377.00
06/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403342103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342983,696378.00
06/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403342103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342983,696379.00
06/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403342103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342983,696380.00
06/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403342103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403342983,696381.00
06/21/2014 05:30,0,0.000,ALERT,214.41,302.07,59.949,1403343004,"274151322000083","019011112586793",0.00,11.70,0,299.97,305.38,0.0,0.0,0.000,161893.3,161893.3,12479,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403343079,696382.00
06/21/2014 05:30,0,0.000,ALERT,214.87,301.77,59.954,1403343004,"274151322000076","019011112586793",0.00,11.70,0,299.37,305.38,0.0,0.0,0.000,166366.6,166366.6,12448,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403343082,696383.00
06/21/2014 05:30,0,0.000,ALERT,214.19,301.47,59.944,1403343004,"274151322000094","019011112586793",0.00,11.30,0,299.37,304.48,0.0,0.0,0.000,105992.2,105992.2,12763,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403343085,696384.00
06/21/2014 05:30,0,0.000,ALERT,213.96,302.37,59.944,1403343004,"274151322000052","019011112586793",0.00,11.70,0,299.37,305.38,0.0,0.0,0.000,162289.6,162289.6,12442,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403343088,696385.00
06/21/2014 05:30,0,0.000,ALERT,214.41,301.77,59.949,1403343004,"274151322000085","019011112586793",0.00,11.70,0,299.97,305.38,0.0,0.0,0.000,161320.1,161320.1,12414,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403343090,696386.00
06/21/2014 05:30,0,0.000,ALERT,214.41,300.57,59.938,1403343004,"274151322000087","019011112586793",0.00,13.30,0,298.77,304.18,0.0,0.0,0.000,154846.0,154846.0,12451,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403343093,696387.00
06/21/2014 05:30,0,0.000,ALERT,213.96,300.87,59.938,1403343004,"274151322000088","019011112586793",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,156387.2,156387.2,12445,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403343096,696388.00
06/21/2014 05:30,0,0.000,ALERT,214.41,302.68,59.944,1403343004,"274151322000095","019011112586793",0.00,11.00,0,300.57,305.98,0.0,0.0,0.000,164678.5,164678.5,12455,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403343099,696389.00
06/21/2014 05:30,0,0.000,ALERT,215.09,300.87,59.944,1403343004,"274151322000068","019011112586793",0.00,12.30,0,298.47,304.18,0.0,0.0,0.000,103972.6,103972.6,12849,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403343102,696390.00
06/21/2014 05:30,0,0.000,ALERT,214.41,302.07,59.928,1403343004,"274151322000054","019011112586793",0.00,12.00,0,299.37,305.08,0.0,0.0,0.000,159828.3,159828.3,12566,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403343104,696391.00
06/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403343004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403343885,696392.00
06/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403343004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403343885,696393.00
06/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403343004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403343885,696394.00
06/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403343004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403343885,696395.00
06/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403343004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403343885,696396.00
06/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403343004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403343885,696397.00
06/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403343004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403343885,696398.00
06/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403343004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403343885,696399.00
06/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403343004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403343885,696400.00
06/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403343004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403343885,696401.00
06/21/2014 05:45,0,0.000,ALERT,215.32,304.18,59.975,1403343903,"274151322000083","019011112586793",0.00,11.70,0,300.27,305.98,0.0,0.0,0.000,161893.3,161893.3,12481,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403343979,696402.00
06/21/2014 05:45,0,0.000,ALERT,215.77,303.28,59.944,1403343903,"274151322000076","019011112586793",0.00,11.70,0,299.67,306.28,0.0,0.0,0.000,166366.6,166366.6,12450,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403343982,696403.00
06/21/2014 05:45,0,0.000,ALERT,215.32,302.98,59.981,1403343903,"274151322000094","019011112586793",0.00,11.00,0,299.67,305.38,0.0,0.0,0.000,105992.2,105992.2,12765,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403343984,696404.00
06/21/2014 05:45,0,0.000,ALERT,215.09,303.28,59.981,1403343903,"274151322000052","019011112586793",0.00,11.70,0,299.67,305.98,0.0,0.0,0.000,162289.6,162289.6,12444,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403343987,696405.00
06/21/2014 05:45,0,0.000,ALERT,215.54,303.58,59.965,1403343903,"274151322000085","019011112586793",0.00,11.70,0,299.97,306.28,0.0,0.0,0.000,161320.1,161320.1,12416,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403343990,696406.00
