ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2014 05:45,0,0.000,ALERT,215.09,302.68,59.970,1403343903,"274151322000087","019011112586793",0.00,13.30,0,298.77,305.08,0.0,0.0,0.000,154846.0,154846.0,12453,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403343993,696407.00
06/21/2014 05:45,0,0.000,ALERT,214.64,303.28,59.965,1403343903,"274151322000088","019011112586793",0.00,12.00,0,299.67,305.38,0.0,0.0,0.000,156387.2,156387.2,12447,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403343996,696408.00
06/21/2014 05:45,0,0.000,ALERT,215.32,304.48,59.959,1403343903,"274151322000095","019011112586793",0.00,11.00,0,300.87,306.88,0.0,0.0,0.000,164678.5,164678.5,12457,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403343998,696409.00
06/21/2014 05:45,0,0.000,ALERT,215.77,302.07,59.965,1403343903,"274151322000068","019011112586793",0.00,12.30,0,299.07,305.08,0.0,0.0,0.000,103972.6,103972.6,12851,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403344001,696410.00
06/21/2014 05:45,0,0.000,ALERT,214.87,302.98,59.965,1403343903,"274151322000054","019011112586793",0.00,12.00,0,299.67,305.98,0.0,0.0,0.000,159828.3,159828.3,12568,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403344005,696411.00
06/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403343903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403344783,696412.00
06/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403343903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403344783,696413.00
06/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403343903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403344783,696414.00
06/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403343903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403344783,696415.00
06/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403343903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403344783,696416.00
06/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403343903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403344783,696417.00
06/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403343903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403344783,696418.00
06/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403343903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403344783,696419.00
06/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403343903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403344783,696420.00
06/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403343903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403344783,696421.00
06/21/2014 06:00,0,0.070,ALERT,215.77,304.18,59.975,1403344803,"274151322000083","019011112586793",22.82,11.70,0,302.07,308.09,1.6,0.0,0.000,161893.3,161893.3,12483,0,0,0,L,1151911521,1,123.14,124.49,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1403344878,696422.00
06/21/2014 06:00,0,0.070,ALERT,216.00,304.18,59.975,1403344803,"274151322000076","019011112586793",22.96,11.70,0,301.77,307.48,1.6,0.0,0.000,166366.6,166366.6,12452,0,0,0,L,1151911521,1,123.36,124.72,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1403344881,696423.00
06/21/2014 06:00,0,0.000,ALERT,215.77,303.58,59.949,1403344803,"274151322000094","019011112586793",40.28,11.30,0,301.47,385.03,0.0,0.0,0.000,105992.2,105992.2,12767,0,0,0,L,1151911521,1,122.91,124.72,0002,8,0,0,0,0,0,0,17,1038,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1403344884,696424.00
06/21/2014 06:00,0,0.094,ALERT,215.77,304.18,59.970,1403344803,"274151322000052","019011112586793",22.28,12.00,0,301.77,307.78,2.1,0.1,0.000,162289.6,162289.6,12446,0,0,0,L,1151911521,1,122.68,124.27,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1403344887,696425.00
06/21/2014 06:00,0,0.068,ALERT,215.77,304.48,59.975,1403344803,"274151322000085","019011112586793",23.34,12.00,0,301.77,307.48,1.6,0.0,0.000,161320.1,161320.1,12418,0,0,0,L,1151911521,1,123.59,124.04,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1403344889,696426.00
06/21/2014 06:00,0,0.080,ALERT,215.54,303.28,59.959,1403344803,"274151322000087","019011112586793",21.81,13.30,0,301.17,306.88,1.8,0.0,0.000,154846.0,154846.0,12455,0,0,0,L,1151911521,1,123.14,124.27,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1403344892,696427.00
06/21/2014 06:00,0,0.055,ALERT,215.09,303.58,59.975,1403344803,"274151322000088","019011112586793",22.48,12.00,0,301.77,307.48,1.2,0.0,0.000,156387.2,156387.2,12449,0,0,0,L,1151911521,1,123.36,124.04,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1403344895,696428.00
06/21/2014 06:00,0,0.064,ALERT,215.54,304.48,60.002,1403344803,"274151322000095","019011112586793",22.80,11.30,0,302.68,308.39,1.5,0.0,0.000,164678.5,164678.5,12459,0,0,0,L,1151911521,1,123.59,124.04,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1403344898,696429.00
06/21/2014 06:00,0,0.045,ALERT,216.22,312.29,59.975,1403344803,"274151322000068","019011112586793",18.83,12.70,0,300.87,386.53,0.9,0.0,0.000,103972.6,103972.6,12853,0,0,0,L,1151911521,1,123.81,124.27,0002,11,0,0,0,0,0,0,24,1039,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1403344901,696430.00
06/21/2014 06:00,0,0.068,ALERT,215.32,303.88,59.970,1403344803,"274151322000054","019011112586793",22.42,12.30,0,301.77,307.78,1.6,0.0,0.000,159828.3,159828.3,12570,0,0,0,L,1151911521,1,123.14,124.04,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1403344904,696431.00
06/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403344803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345684,696432.00
06/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403344803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345684,696433.00
06/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403344803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345684,696434.00
06/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403344803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345684,696435.00
06/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403344803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345684,696436.00
06/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403344803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345684,696437.00
06/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403344803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345684,696438.00
06/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403344803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345684,696439.00
06/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403344803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345684,696440.00
06/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403344803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345684,696441.00
06/21/2014 06:15,0,0.119,ACTIVE,216.22,342.65,59.986,1403345703,"274151322000083","019011112586793",26.14,13.00,0,302.37,346.86,3.2,1.1,0.000,161893.3,161893.3,12485,0,0,0,L,1151911521,1,123.36,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345778,696442.00
06/21/2014 06:15,0,0.125,ACTIVE,216.90,342.95,59.981,1403345703,"274151322000076","019011112586793",26.54,13.00,0,301.77,346.56,3.4,1.3,0.009,166366.7,166366.7,12454,0,0,0,L,1151911521,1,123.59,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345780,696443.00
06/21/2014 06:15,0,0.066,ALERT,215.77,342.35,59.981,1403345703,"274151322000094","019011112586793",29.14,12.30,0,301.17,396.15,1.9,0.0,0.004,105992.2,105992.2,12769,0,0,0,L,1151911521,1,123.14,124.72,0002,9,0,0,0,0,0,0,242,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345783,696444.00
06/21/2014 06:15,0,0.143,ACTIVE,216.00,341.15,59.981,1403345703,"274151322000052","019011112586793",26.48,13.30,0,301.77,359.78,3.9,1.8,0.000,162289.8,162289.8,12448,0,0,0,L,1151911521,1,122.91,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345785,696445.00
06/21/2014 06:15,0,0.119,ACTIVE,216.45,342.65,59.986,1403345703,"274151322000085","019011112586793",26.48,13.30,0,302.07,346.56,3.2,1.2,0.009,161320.2,161320.2,12420,0,0,0,L,1151911521,1,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345786,696446.00
06/21/2014 06:15,0,0.127,ACTIVE,216.22,342.05,59.975,1403345703,"274151322000087","019011112586793",26.02,14.70,0,300.87,350.77,3.4,1.3,0.000,154846.1,154846.1,12457,0,0,0,L,1151911521,1,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345788,696447.00
06/21/2014 06:15,0,0.107,ACTIVE,215.77,342.05,59.981,1403345703,"274151322000088","019011112586793",24.95,13.30,0,301.77,377.82,2.7,0.7,0.000,156387.2,156387.2,12451,0,0,0,L,1151911521,1,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345790,696448.00
06/21/2014 06:15,0,0.117,ACTIVE,216.22,342.65,59.975,1403345703,"274151322000095","019011112586793",25.56,12.70,0,302.98,346.56,3.0,1.0,0.000,164678.6,164678.6,12461,0,0,0,L,1151911521,1,123.81,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345792,696449.00
06/21/2014 06:15,0,0.082,ALERT,216.90,342.95,59.970,1403345703,"274151322000068","019011112586793",29.40,13.70,0,300.87,397.66,2.5,0.5,0.004,103972.6,103972.6,12855,0,0,0,L,1151911521,1,123.81,124.72,0002,11,0,0,0,0,0,0,240,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345794,696450.00
06/21/2014 06:15,0,0.119,ACTIVE,216.00,342.05,59.975,1403345703,"274151322000054","019011112586793",26.24,13.70,0,302.37,348.36,3.1,1.1,0.000,159828.3,159828.3,12572,0,0,0,L,1151911521,1,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403345796,696451.00
06/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403345703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346240.40000012,346240.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346583,696452.00
06/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403345703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.29999959,271196.29999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346583,696453.00
06/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403345703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.49999991,266964.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346583,696454.00
06/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403345703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346583,696455.00
06/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403345703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346583,696456.00
06/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403345703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349160.79999956,349160.79999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346583,696457.00
06/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403345703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346583,696458.00
06/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403345703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346583,696459.00
06/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403345703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346583,696460.00
06/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403345703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346583,696461.00
06/21/2014 06:30,0,0.207,ACTIVE,214.87,341.15,59.981,1403346603,"274151322000083","019011112586793",27.12,14.30,0,318.91,360.38,5.7,3.5,0.027,161893.9,161893.9,12486,0,0,0,L,1151911521,1,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346679,696462.00
06/21/2014 06:30,0,0.215,ACTIVE,215.54,340.55,59.970,1403346603,"274151322000076","019011112586793",27.39,14.30,0,325.82,357.08,6.0,3.8,0.022,166367.3,166367.3,12455,0,0,0,L,1151911521,1,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346681,696463.00
06/21/2014 06:30,0,0.127,ACTIVE,215.09,341.75,59.965,1403346603,"274151322000094","019011112586793",30.61,13.30,0,301.77,396.15,4.0,2.0,0.022,105992.5,105992.5,12771,0,0,0,L,1151911521,1,122.68,124.27,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346682,696464.00
06/21/2014 06:30,0,0.229,ACTIVE,214.64,340.85,59.970,1403346603,"274151322000052","019011112586793",27.81,14.70,0,321.61,357.98,6.5,4.3,0.027,162290.6,162290.6,12449,0,0,0,L,1151911521,1,122.46,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346684,696465.00
06/21/2014 06:30,0,0.207,ACTIVE,215.09,341.45,59.970,1403346603,"274151322000085","019011112586793",27.51,14.00,0,323.41,358.28,5.8,3.7,0.027,161320.8,161320.8,12421,0,0,0,L,1151911521,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346686,696466.00
06/21/2014 06:30,0,0.215,ACTIVE,215.09,341.15,59.975,1403346603,"274151322000087","019011112586793",26.68,15.80,0,317.10,360.99,5.8,3.7,0.022,154846.7,154846.7,12458,0,0,0,L,1151911521,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346687,696467.00
06/21/2014 06:30,0,0.193,ACTIVE,214.87,341.15,59.975,1403346603,"274151322000088","019011112586793",26.16,14.30,0,322.21,359.48,5.2,3.0,0.022,156387.6,156387.6,12452,0,0,0,L,1151911521,1,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346689,696468.00
06/21/2014 06:30,0,0.197,ACTIVE,215.09,342.65,59.981,1403346603,"274151322000095","019011112586793",27.83,13.70,0,321.61,358.58,5.6,3.5,0.035,164679.1,164679.1,12462,0,0,0,L,1151911521,1,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346691,696469.00
06/21/2014 06:30,0,0.146,ACTIVE,216.00,341.75,59.981,1403346603,"274151322000068","019011112586793",31.15,14.70,0,302.37,401.86,4.7,2.6,0.018,103973.0,103973.0,12857,0,0,0,L,1151911521,1,123.36,124.27,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346693,696470.00
06/21/2014 06:30,0,0.209,ACTIVE,215.09,339.04,59.981,1403346603,"274151322000054","019011112586793",27.51,15.00,0,323.41,357.98,5.8,3.7,0.013,159828.9,159828.9,12573,0,0,0,L,1151911521,1,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346695,696471.00
06/21/2014 06:30,1,0.020,ACTIVE_NO_POWER,214.8,361.55,60.03,1403346603,"033051125000150","019011112586793",43.74,11,0.000,321.82,440.13,0.8,0.0,0.000,349160.79999956,349161.6999996,66,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346729,696472.00
06/21/2014 06:30,1,0.132,ALERT,214.6,394.40,60.03,1403346603,"033051125000118","019011112586793",38.42,12,0.000,323.06,443.24,5.0,0.0,0.000,346240.40000012,346240.40000012,75,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403346762,696473.00
06/21/2014 06:30,1,0.011,ACTIVE_NO_POWER,214.3,352.50,60.03,1403346603,"033051125000135","019011112586793",39.13,12,0.000,323.53,438.66,0.4,0.0,0.000,266964.49999991,266964.79999991,65,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403346809,696474.00
06/21/2014 06:30,1,0.152,ALERT,214.4,396.63,60.03,1403346603,"033051125000132","019011112586793",33.49,12,0.000,324.29,439.86,5.0,0.0,0.000,271196.29999959,271196.89999955,67,0,0,0,L,2361,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403346918,696475.00
06/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403346603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316714.00000022,316714.00000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403347483,696476.00
06/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403346603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313752.50000012,313752.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403347483,696477.00
06/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403346603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403347483,696478.00
06/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403346603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403347483,696479.00
06/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403346603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403347483,696480.00
06/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403346603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403347483,696481.00
06/21/2014 06:45,1,0.145,ACTIVE_NO_POWER,215.1,367.19,60.03,1403347503,"033051125000118","019011112586793",36.62,13,0.000,319.68,446.03,5.2,0.0,0.000,346240.40000012,346241.70000007,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403347567,696482.00
06/21/2014 06:45,1,0.152,ACTIVE_NO_POWER,215.4,378.80,60.03,1403347503,"033051125000150","019011112586793",38.38,13,0.000,316.04,444.75,5.7,0.0,0.000,349161.6999996,349162.89999959,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403347570,696483.00
06/21/2014 06:45,0,0.240,ACTIVE,215.54,342.05,59.996,1403347503,"274151322000083","019011112586793",26.88,15.00,0,337.24,349.26,6.5,4.4,0.031,161895.5,161895.5,12487,0,0,0,L,1151911521,1,123.14,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403347571,696484.00
06/21/2014 06:45,0,0.246,ACTIVE,215.77,342.35,59.965,1403347503,"274151322000076","019011112586793",27.61,15.00,0,338.44,349.56,6.9,4.7,0.040,166369.0,166369.0,12456,0,0,0,L,1151911521,1,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403347573,696485.00
06/21/2014 06:45,0,0.148,ACTIVE,215.54,341.45,59.986,1403347503,"274151322000094","019011112586793",31.37,15.00,0,338.14,437.03,4.7,2.6,0.022,105993.7,105993.7,12772,0,0,0,L,1151911521,1,123.14,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403347575,696486.00
06/21/2014 06:45,0,0.256,ACTIVE,214.87,342.05,59.986,1403347503,"274151322000052","019011112586793",27.59,15.30,0,336.34,349.56,7.2,5.0,0.027,162292.4,162292.4,12450,0,0,0,L,1151911521,1,122.68,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403347576,696487.00
06/21/2014 06:45,0,0.230,ACTIVE,215.77,341.45,59.981,1403347503,"274151322000085","019011112586793",27.67,15.00,0,338.14,348.66,6.5,4.3,0.022,161322.4,161322.4,12422,0,0,0,L,1151911521,1,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403347578,696488.00
06/21/2014 06:45,0,0.238,ACTIVE,215.54,342.05,59.986,1403347503,"274151322000087","019011112586793",26.50,16.70,0,336.94,348.96,6.4,4.3,0.027,154848.4,154848.4,12459,0,0,0,L,1151911521,1,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403347580,696489.00
06/21/2014 06:45,0,0.213,ACTIVE,214.87,340.55,59.991,1403347503,"274151322000088","019011112586793",26.40,15.00,0,337.54,348.66,5.7,3.6,0.027,156389.1,156389.1,12453,0,0,0,L,1151911521,1,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403347582,696490.00
06/21/2014 06:45,0,0.227,ACTIVE,215.09,340.85,59.986,1403347503,"274151322000095","019011112586793",27.31,14.30,0,337.54,348.66,6.2,4.1,0.035,164680.8,164680.8,12463,0,0,0,L,1151911521,1,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403347583,696491.00
06/21/2014 06:45,0,0.160,ACTIVE,215.77,342.35,59.986,1403347503,"274151322000068","019011112586793",31.75,16.30,0,339.34,439.74,5.1,3.0,0.018,103974.4,103974.4,12858,0,0,0,L,1151911521,1,123.59,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403347585,696492.00
06/21/2014 06:45,0,0.221,ACTIVE,215.32,340.25,59.991,1403347503,"274151322000054","019011112586793",27.81,15.30,0,336.94,349.26,6.2,4.1,0.018,159830.6,159830.6,12574,0,0,0,L,1151911521,1,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403347587,696493.00
06/21/2014 06:45,1,0.012,ALERT,214.9,314.98,60.03,1403347503,"040051121000195","019011112586793",27.68,11,0.000,313.21,341.42,0.3,0.0,0.000,316714.00000022,316714.30000022,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403347590,696494.00
06/21/2014 06:45,1,0.052,ALERT,214.7,346.75,60.03,1403347503,"040051121000185","019011112586793",27.46,11,0.000,346.46,380.80,1.4,0.0,0.000,313752.50000012,313753.4000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403347592,696495.00
06/21/2014 06:45,1,0.047,ALERT,214.6,319.75,60.03,1403347503,"040051121000097","019011112586793",29.02,11,0.000,319.25,363.35,1.3,0.0,0.000,331025.19999986,331025.19999986,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403347597,696496.00
06/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403347503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403348383,696497.00
06/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403347503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271196.89999955,271196.89999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403348383,696498.00
06/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403347503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266964.79999991,266964.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403348383,696499.00
06/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403347503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403348383,696500.00
06/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403347503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403348383,696501.00
06/21/2014 07:00,0,0.217,ACTIVE,215.77,341.15,59.996,1403348403,"274151322000083","019011112586793",27.73,15.30,0,337.24,345.36,6.1,3.9,0.027,161896.3,161896.3,12488,0,0,0,L,1151911521,1,122.91,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403348477,696502.00
06/21/2014 07:00,0,0.232,ACTIVE,216.45,342.95,59.965,1403348403,"274151322000076","019011112586793",27.61,15.50,0,338.44,345.36,6.5,4.4,0.035,166369.9,166369.9,12457,0,0,0,L,1151911521,1,123.59,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403348479,696503.00
06/21/2014 07:00,0,0.137,ACTIVE,215.77,341.15,59.991,1403348403,"274151322000094","019011112586793",31.11,15.00,0,338.14,344.45,4.3,2.3,0.018,105994.1,105994.1,12773,0,0,0,L,1151911521,1,123.14,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403348481,696504.00
06/21/2014 07:00,0,0.244,ACTIVE,215.54,340.25,59.996,1403348403,"274151322000052","019011112586793",27.77,15.50,0,336.64,345.96,6.9,4.7,0.018,162293.4,162293.4,12451,0,0,0,L,1151911521,1,122.68,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403348482,696505.00
06/21/2014 07:00,0,0.225,ACTIVE,215.54,341.15,59.991,1403348403,"274151322000085","019011112586793",27.37,15.30,0,338.14,345.06,6.3,4.1,0.022,161323.2,161323.2,12423,0,0,0,L,1151911521,1,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403348484,696506.00
06/21/2014 07:00,0,0.227,ACTIVE,215.54,342.35,59.991,1403348403,"274151322000087","019011112586793",27.06,17.50,0,337.24,345.36,6.2,4.1,0.018,154849.2,154849.2,12460,0,0,0,L,1151911521,1,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403348486,696507.00
06/21/2014 07:00,0,0.207,ACTIVE,215.54,341.45,59.986,1403348403,"274151322000088","019011112586793",26.70,15.50,0,336.94,345.06,5.6,3.5,0.035,156389.8,156389.8,12454,0,0,0,L,1151911521,1,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403348488,696508.00
06/21/2014 07:00,0,0.225,ACTIVE,215.77,341.45,59.981,1403348403,"274151322000095","019011112586793",27.10,15.00,0,337.24,345.06,6.2,4.0,0.031,164681.6,164681.6,12464,0,0,0,L,1151911521,1,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403348490,696509.00
06/21/2014 07:00,0,0.156,ACTIVE,216.67,342.05,59.991,1403348403,"274151322000068","019011112586793",31.59,16.30,0,338.74,346.26,5.0,2.9,0.013,103975.0,103975.0,12859,0,0,0,L,1151911521,1,123.81,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403348491,696510.00
06/21/2014 07:00,0,0.223,ACTIVE,215.77,341.75,59.996,1403348403,"274151322000054","019011112586793",27.43,15.80,0,336.94,345.06,6.2,4.1,0.035,159831.4,159831.4,12575,0,0,0,L,1151911521,1,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403348493,696511.00
06/21/2014 07:00,1,0.024,ACTIVE_NO_POWER,214.8,400.17,60.03,1403348403,"033051125000135","019011112586793",37.83,13,0.000,320.63,440.79,0.8,0.0,0.000,266964.79999991,266965.49999991,153,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403348501,696512.00
06/21/2014 07:00,1,0.052,ALERT,214.7,388.08,60.03,1403348403,"040051121000185","019011112586793",27.56,11,0.000,387.54,412.78,1.4,0.0,0.000,313753.4000001,313753.4000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403348514,696513.00
06/21/2014 07:00,1,0.011,ALERT,214.3,386.92,60.03,1403348403,"040051121000195","019011112586793",27.76,11,0.000,386.66,409.55,0.3,0.0,0.000,316714.30000022,316714.30000022,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403348516,696514.00
06/21/2014 07:00,1,0.053,ACTIVE_NO_POWER,214.7,394.41,60.03,1403348403,"033051125000118","019011112586793",42.90,13,0.000,322.42,443.52,2.3,0.0,0.000,346241.70000007,346241.90000012,85,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403348529,696515.00
06/21/2014 07:00,1,0.151,ACTIVE_NO_POWER,215.1,413.84,60.03,1403348403,"033051125000150","019011112586793",37.88,12,0.000,320.32,441.26,5.6,0.0,0.000,349162.89999959,349163.1999996,79,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403348532,696516.00
06/21/2014 07:00,1,0.151,ACTIVE_NO_POWER,214.7,428.25,60.03,1403348403,"033051125000132","019011112586793",33.83,13,0.000,319.57,440.24,5.0,0.0,0.000,271196.89999955,271197.79999959,190,0,0,0,L,2361,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403348915,696517.00
06/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1403348403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314346.09999992,314346.09999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349283,696518.00
06/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1403348403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331025.19999986,331025.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349283,696519.00
06/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1403348403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316998.10000009,316998.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349283,696520.00
06/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1403348403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297412.59999998,297412.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349283,696521.00
06/21/2014 07:15,1,0.217,ACTIVE_NO_POWER,215.2,331.81,60.03,1403349303,"033051125000132","019011112586793",33.89,13,0.011,320.66,440.13,7.3,0.0,0.229,271197.79999959,271198.19999957,192,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349341,696522.00
06/21/2014 07:15,1,0.206,ACTIVE_NO_POWER,215.0,424.56,60.03,1403349303,"033051125000135","019011112586793",33.87,13,0.000,317.90,440.72,6.9,0.0,0.000,266965.49999991,266965.79999991,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349344,696523.00
06/21/2014 07:15,1,0.235,ACTIVE,214.8,338.45,60.03,1403349303,"033051125000118","019011112586793",38.54,13,0.106,319.51,445.25,9.0,6.2,0.108,346241.90000012,346242.70000007,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349346,696524.00
06/21/2014 07:15,1,0.251,ACTIVE_NO_POWER,214.2,405.45,60.03,1403349303,"033051125000150","019011112586793",38.68,13,0.000,318.14,444.74,9.7,0.0,0.000,349163.1999996,349164.09999958,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349348,696525.00
06/21/2014 07:15,1,0.161,ACTIVE_NO_POWER,214.5,411.46,60.03,1403349303,"040051121000185","019011112586793",27.90,12,0.000,302.84,438.95,4.4,0.0,0.000,313753.4000001,313753.4000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349350,696526.00
06/21/2014 07:15,0,0.369,ACTIVE,215.77,341.15,59.975,1403349303,"274151322000083","019011112586793",27.83,15.50,0,336.94,346.86,10.4,8.1,0.053,161897.7,161897.7,12489,0,0,0,L,1151911521,1,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349360,696527.00
06/21/2014 07:15,0,0.369,ACTIVE,216.22,343.25,59.981,1403349303,"274151322000076","019011112586793",29.04,15.80,0,338.14,346.86,10.9,8.6,0.062,166371.4,166371.4,12458,0,0,0,L,1151911521,1,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349362,696528.00
06/21/2014 07:15,0,0.211,ACTIVE,215.77,418.09,59.986,1403349303,"274151322000094","019011112586793",39.54,16.00,0,338.14,423.81,8.5,6.3,0.049,105995.1,105995.1,12774,0,0,0,L,1151911521,1,123.14,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349363,696529.00
06/21/2014 07:15,0,0.393,ACTIVE,215.32,341.45,59.981,1403349303,"274151322000052","019011112586793",27.89,15.80,0,336.04,346.86,11.1,8.8,0.053,162294.9,162294.9,12452,0,0,0,L,1151911521,1,122.91,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349365,696530.00
06/21/2014 07:15,0,0.371,ACTIVE,216.00,342.95,59.965,1403349303,"274151322000085","019011112586793",27.83,15.50,0,337.84,346.86,10.5,8.2,0.057,161324.6,161324.6,12424,0,0,0,L,1151911521,1,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349367,696531.00
06/21/2014 07:15,0,0.361,ACTIVE,215.77,341.75,60.012,1403349303,"274151322000087","019011112586793",27.91,18.00,0,336.94,346.86,10.3,8.0,0.057,154850.6,154850.6,12461,0,0,0,L,1151911521,1,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349369,696532.00
06/21/2014 07:15,0,0.348,ACTIVE,215.54,342.05,59.996,1403349303,"274151322000088","019011112586793",27.41,15.80,0,336.64,347.16,9.6,7.4,0.049,156391.0,156391.0,12455,0,0,0,L,1151911521,1,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349370,696533.00
06/21/2014 07:15,0,0.371,ACTIVE,215.77,341.45,59.981,1403349303,"274151322000095","019011112586793",27.77,15.30,0,336.94,346.26,10.4,8.2,0.053,164683.0,164683.0,12465,0,0,0,L,1151911521,1,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349372,696534.00
06/21/2014 07:15,0,0.223,ACTIVE,216.22,422.60,59.981,1403349303,"274151322000068","019011112586793",40.12,17.50,0,339.04,428.31,9.0,6.8,0.035,103976.1,103976.1,12860,0,0,0,L,1151911521,1,123.81,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349374,696535.00
06/21/2014 07:15,0,0.367,ACTIVE,215.32,341.15,59.949,1403349303,"274151322000054","019011112586793",27.87,16.00,0,336.64,347.46,10.4,8.1,0.057,159832.8,159832.8,12576,0,0,0,L,1151911521,1,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349376,696536.00
06/21/2014 07:15,1,0.077,ALERT,214.5,306.21,60.03,1403349303,"040051121000116","019011112586793",29.72,11,0.000,305.68,406.91,2.2,0.0,0.000,314346.09999992,314346.39999993,23,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403349378,696537.00
06/21/2014 07:15,1,0.290,ALERT,214.3,390.56,60.03,1403349303,"040051121000097","019011112586793",26.47,12,0.000,301.55,441.86,7.5,0.0,0.000,331025.19999986,331025.19999986,31,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403349381,696538.00
06/21/2014 07:15,1,0.057,ALERT,214.9,316.10,60.03,1403349303,"040051121000068","019011112586793",27.16,11,0.000,315.86,369.92,1.5,0.0,0.000,316998.10000009,316998.10000009,12,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403349384,696539.00
06/21/2014 07:15,1,0.130,ALERT,214.8,303.44,60.03,1403349303,"040051121000095","019011112586793",26.91,11,0.000,302.09,359.11,3.4,0.0,0.000,297412.59999998,297412.89999998,23,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403349387,696540.00
06/21/2014 07:15,1,0.282,ACTIVE_NO_POWER,214.7,429.25,60.03,1403349303,"040051121000195","019011112586793",22.53,13,0.000,302.23,440.93,6.2,0.0,0.000,316714.30000022,316714.50000022,14,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403349389,696541.00
06/21/2014 07:30,1,0.455,ACTIVE,214.0,405.46,60.03,1403350204,"040051121000097","019011112586793",25.79,13,0.107,316.95,442.31,11.6,7.4,0.000,331025.19999986,331026.49999986,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350206,696542.00
06/21/2014 07:30,1,0.531,ACTIVE_NO_POWER,213.9,412.43,60.03,1403350204,"040051121000095","019011112586793",22.47,13,0.000,302.06,437.46,11.8,0.0,0.000,297412.89999998,297413.99999998,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350208,696543.00
06/21/2014 07:30,1,0.298,ACTIVE,214.9,328.92,60.00,1403350204,"033051125000132","019011112586793",34.41,13,0.142,319.72,440.46,10.2,4.5,0.250,271198.19999957,271199.59999961,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350211,696544.00
06/21/2014 07:30,1,0.283,ACTIVE,214.5,326.20,60.00,1403350204,"033051125000135","019011112586793",34.63,14,0.000,316.06,440.86,9.7,6.5,0.245,266965.79999991,266967.19999991,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350213,696545.00
06/21/2014 07:30,1,0.487,ACTIVE_NO_POWER,214.3,411.72,60.03,1403350204,"040051121000116","019011112586793",25.17,13,0.000,303.84,440.40,12.2,0.0,0.000,314346.39999993,314347.69999994,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350215,696546.00
06/21/2014 07:30,1,0.478,ACTIVE_NO_POWER,214.5,401.02,60.03,1403350204,"040051121000068","019011112586793",22.47,13,0.000,302.52,440.08,10.7,0.0,0.096,316998.10000009,316999.10000009,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350217,696547.00
06/21/2014 07:30,1,0.332,ACTIVE,214.3,414.85,60.00,1403350204,"033051125000118","019011112586793",39.00,13,0.118,314.66,445.94,12.9,7.7,0.000,346242.70000007,346244.80000009,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350220,696548.00
06/21/2014 07:30,1,0.347,ACTIVE,214.3,339.34,60.03,1403350204,"033051125000150","019011112586793",39.13,13,0.135,316.09,444.36,13.5,15.6,0.130,349164.09999958,349166.1999996,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350222,696549.00
06/21/2014 07:30,1,0.219,ACTIVE_NO_POWER,213.9,381.27,60.00,1403350204,"040051121000185","019011112586793",28.62,13,0.000,320.54,437.82,6.2,0.0,0.000,313753.4000001,313753.70000011,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350224,696550.00
06/21/2014 07:30,1,0.427,ACTIVE_NO_POWER,213.8,431.10,60.00,1403350204,"040051121000195","019011112586793",23.99,13,0.000,320.07,441.12,10.2,0.0,0.035,316714.50000022,316715.80000022,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350226,696551.00
06/21/2014 07:30,0,0.502,ACTIVE,214.87,343.55,59.954,1403350204,"274151322000083","019011112586793",28.78,15.80,0,336.34,348.96,14.6,12.2,0.093,161900.1,161900.1,12490,0,0,0,L,1151911521,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350229,696552.00
06/21/2014 07:30,0,0.529,ACTIVE,215.54,342.95,59.944,1403350204,"274151322000076","019011112586793",29.00,16.00,0,337.24,348.66,15.6,13.1,0.097,166373.9,166373.9,12459,0,0,0,L,1151911521,0,122.91,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350230,696553.00
06/21/2014 07:30,0,0.328,ACTIVE,215.32,411.18,59.975,1403350204,"274151322000094","019011112586793",38.70,17.30,0,338.14,448.15,12.8,10.4,0.071,105996.8,105996.8,12775,0,0,0,L,1151911521,0,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350232,696554.00
06/21/2014 07:30,0,0.537,ACTIVE,214.64,344.45,59.991,1403350204,"274151322000052","019011112586793",28.73,16.00,0,336.04,348.96,15.7,13.2,0.097,162297.5,162297.5,12453,0,0,0,L,1151911521,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350234,696555.00
06/21/2014 07:30,0,0.525,ACTIVE,214.87,343.55,59.970,1403350204,"274151322000085","019011112586793",28.39,15.80,0,337.24,348.36,15.1,12.6,0.093,161327.1,161327.1,12425,0,0,0,L,1151911521,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350236,696556.00
