ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2014 07:30,0,0.523,ACTIVE,215.09,341.15,59.975,1403350204,"274151322000087","019011112586793",28.15,18.70,0,336.34,348.36,14.9,12.5,0.084,154853.0,154853.0,12462,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350237,696557.00
06/21/2014 07:30,0,0.504,ACTIVE,214.41,342.65,60.002,1403350204,"274151322000088","019011112586793",28.21,16.00,0,336.34,348.36,14.4,12.0,0.084,156393.3,156393.3,12456,0,0,0,L,1151911521,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350239,696558.00
06/21/2014 07:30,0,0.533,ACTIVE,214.87,341.75,59.970,1403350204,"274151322000095","019011112586793",29.02,15.80,0,336.64,348.36,15.7,13.2,0.097,164685.4,164685.4,12466,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350241,696559.00
06/21/2014 07:30,0,0.238,ACTIVE,215.54,447.25,59.959,1403350204,"274151322000068","019011112586793",42.70,18.70,0,339.04,451.46,10.4,8.1,0.049,103977.9,103977.9,12861,0,0,0,L,1151911521,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350242,696560.00
06/21/2014 07:30,0,0.533,ACTIVE,214.87,341.15,60.007,1403350204,"274151322000054","019011112586793",28.35,16.30,0,336.34,348.36,15.3,12.8,0.093,159835.2,159835.2,12577,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403350244,696561.00
06/21/2014 07:45,1,0.140,ACTIVE,212.9,330.09,60.03,1403351103,"033051125000118","019011112586793",37.75,14,0.108,320.01,445.73,5.2,0.8,0.229,346244.80000009,346246.20000007,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403351117,696562.00
06/21/2014 07:45,1,0.162,ACTIVE_NO_POWER,212.7,367.56,60.03,1403351103,"033051125000150","019011112586793",36.21,14,0.000,315.57,444.24,5.8,0.0,0.000,349166.1999996,349167.6999996,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403351120,696563.00
06/21/2014 07:45,0,0.240,ACTIVE,213.74,339.34,59.965,1403351103,"274151322000083","019011112586793",27.27,16.00,0,334.54,348.06,6.7,4.5,0.031,161902.1,161902.1,12491,0,0,0,L,1151911521,0,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403351126,696564.00
06/21/2014 07:45,0,0.254,ACTIVE,214.41,338.44,59.970,1403351103,"274151322000076","019011112586793",27.65,16.30,0,335.14,348.36,7.1,5.0,0.031,166376.0,166376.0,12460,0,0,0,L,1151911521,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403351128,696565.00
06/21/2014 07:45,0,0.150,ACTIVE,213.96,342.95,59.944,1403351103,"274151322000094","019011112586793",31.83,17.30,0,336.64,425.31,4.9,2.8,0.022,105998.3,105998.3,12776,0,0,0,L,1151911521,0,122.01,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403351129,696566.00
06/21/2014 07:45,0,0.266,ACTIVE,213.96,338.74,59.965,1403351103,"274151322000052","019011112586793",27.37,16.30,0,333.93,348.06,7.4,5.2,0.035,162299.6,162299.6,12454,0,0,0,L,1151911521,0,121.78,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403351131,696567.00
06/21/2014 07:45,0,0.242,ACTIVE,214.19,337.84,59.965,1403351103,"274151322000085","019011112586793",27.69,16.00,0,334.84,347.76,6.8,4.6,0.022,161329.0,161329.0,12426,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403351133,696568.00
06/21/2014 07:45,0,0.244,ACTIVE,213.74,338.74,59.954,1403351103,"274151322000087","019011112586793",26.98,19.30,0,334.24,347.76,6.7,4.5,0.031,154854.9,154854.9,12463,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403351135,696569.00
06/21/2014 07:45,0,0.227,ACTIVE,213.74,338.14,59.965,1403351103,"274151322000088","019011112586793",26.52,16.30,0,334.24,347.76,6.1,4.0,0.031,156395.0,156395.0,12457,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403351136,696570.00
06/21/2014 07:45,0,0.240,ACTIVE,213.74,338.74,59.959,1403351103,"274151322000095","019011112586793",27.67,15.80,0,334.84,348.06,6.8,4.6,0.035,164687.4,164687.4,12467,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403351138,696571.00
06/21/2014 07:45,0,0.168,ACTIVE,214.64,355.28,59.965,1403351103,"274151322000068","019011112586793",33.06,18.70,0,337.24,452.06,5.7,3.6,0.022,103979.4,103979.4,12862,0,0,0,L,1151911521,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403351140,696572.00
06/21/2014 07:45,0,0.242,ACTIVE,213.51,337.84,59.954,1403351103,"274151322000054","019011112586793",27.51,16.70,0,333.93,348.36,6.7,4.6,0.031,159837.1,159837.1,12578,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403351141,696573.00
06/21/2014 07:45,1,0.048,ALERT,213.3,355.40,60.00,1403351103,"040051121000097","019011112586793",28.96,13,0.000,354.67,401.94,1.3,0.0,0.000,331026.49999986,331027.49999986,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403351206,696574.00
06/21/2014 07:45,1,0.012,ALERT,213.6,345.87,60.03,1403351103,"040051121000195","019011112586793",27.47,13,0.000,345.66,387.70,0.3,0.0,0.000,316715.80000022,316716.60000022,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403351221,696575.00
06/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1403351103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313753.70000011,313753.70000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403351984,696576.00
06/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1403351103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297413.99999998,297413.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403351984,696577.00
06/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1403351103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271199.59999961,271199.59999961,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403351984,696578.00
06/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1403351103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266967.19999991,266967.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403351984,696579.00
06/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1403351103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314347.69999994,314347.69999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403351984,696580.00
06/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1403351103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,316999.10000009,316999.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403351984,696581.00
06/21/2014 08:00,1,0.156,ACTIVE_NO_POWER,212.6,420.73,60.00,1403352003,"033051125000118","019011112586793",36.37,13,0.000,319.44,443.78,5.6,0.0,0.000,346246.20000007,346246.60000011,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352059,696582.00
06/21/2014 08:00,1,0.163,ACTIVE_NO_POWER,212.5,408.57,60.00,1403352003,"033051125000150","019011112586793",38.30,13,0.000,315.36,442.04,6.2,0.0,0.000,349167.6999996,349167.99999961,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352061,696583.00
06/21/2014 08:00,0,0.268,ACTIVE,215.09,339.65,59.949,1403352003,"274151322000083","019011112586793",27.15,16.30,0,334.24,344.15,7.4,5.2,0.035,161902.9,161902.9,12492,0,0,0,L,1151911521,1,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352069,696584.00
06/21/2014 08:00,0,0.277,ACTIVE,215.77,340.55,59.949,1403352003,"274151322000076","019011112586793",27.89,16.30,0,335.44,344.45,7.8,5.7,0.040,166377.0,166377.0,12461,0,0,0,L,1151911521,1,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352071,696585.00
06/21/2014 08:00,0,0.168,ACTIVE,215.09,365.19,59.944,1403352003,"274151322000094","019011112586793",34.17,16.70,0,334.84,367.60,5.8,3.7,0.027,105998.7,105998.7,12777,0,0,0,L,1151911521,1,122.46,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352073,696586.00
06/21/2014 08:00,0,0.297,ACTIVE,215.09,341.45,59.933,1403352003,"274151322000052","019011112586793",27.49,16.30,0,333.63,344.45,8.3,6.1,0.035,162300.6,162300.6,12455,0,0,0,L,1151911521,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352074,696587.00
06/21/2014 08:00,0,0.273,ACTIVE,215.09,340.55,59.938,1403352003,"274151322000085","019011112586793",27.67,16.00,0,334.84,344.15,7.7,5.5,0.035,161329.9,161329.9,12427,0,0,0,L,1151911521,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352076,696588.00
06/21/2014 08:00,0,0.279,ACTIVE,215.32,340.85,59.954,1403352003,"274151322000087","019011112586793",26.82,19.50,0,333.93,344.45,7.6,5.4,0.035,154855.7,154855.7,12464,0,0,0,L,1151911521,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352078,696589.00
06/21/2014 08:00,0,0.258,ACTIVE,214.41,340.85,59.949,1403352003,"274151322000088","019011112586793",26.94,16.00,0,333.63,344.45,7.0,4.8,0.035,156395.7,156395.7,12458,0,0,0,L,1151911521,1,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352080,696590.00
06/21/2014 08:00,0,0.277,ACTIVE,215.09,340.85,59.954,1403352003,"274151322000095","019011112586793",27.67,16.00,0,334.24,343.85,7.8,5.6,0.040,164688.2,164688.2,12468,0,0,0,L,1151911521,1,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352082,696591.00
06/21/2014 08:00,0,0.191,ACTIVE,216.00,381.73,59.949,1403352003,"274151322000068","019011112586793",35.74,18.00,0,335.44,384.43,7.0,4.8,0.031,103980.0,103980.0,12863,0,0,0,L,1151911521,1,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352083,696592.00
06/21/2014 08:00,0,0.273,ACTIVE,214.87,339.95,59.938,1403352003,"274151322000054","019011112586793",27.93,16.70,0,333.33,343.85,7.7,5.5,0.040,159838.0,159838.0,12579,0,0,0,L,1151911521,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352085,696593.00
06/21/2014 08:00,1,0.051,ALERT,212.9,304.08,60.03,1403352003,"040051121000185","019011112586793",28.15,12,0.000,298.96,305.99,1.4,0.0,0.000,313753.70000011,313753.9000001,14,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403352088,696594.00
06/21/2014 08:00,1,0.051,ACTIVE_NO_POWER,213.1,433.09,60.03,1403352003,"033051125000135","019011112586793",38.61,13,0.000,319.38,440.02,1.9,0.0,0.000,266967.19999991,266968.39999991,238,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352094,696595.00
06/21/2014 08:00,1,0.078,ALERT,212.7,300.55,60.00,1403352003,"040051121000116","019011112586793",29.18,11,0.000,299.91,306.31,2.2,0.0,0.000,314347.69999994,314348.59999992,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403352097,696596.00
06/21/2014 08:00,1,0.058,ALERT,213.0,303.27,60.00,1403352003,"040051121000068","019011112586793",26.55,11,0.000,298.80,305.84,1.5,0.0,0.000,316999.10000009,317000.00000009,14,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403352100,696597.00
06/21/2014 08:00,1,0.047,ALERT,212.6,401.88,60.00,1403352003,"040051121000097","019011112586793",29.53,13,0.000,401.31,429.48,1.3,0.0,0.000,331027.49999986,331027.49999986,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403352103,696598.00
06/21/2014 08:00,1,0.164,ACTIVE_NO_POWER,213.4,378.83,60.00,1403352003,"033051125000132","019011112586793",32.74,14,0.000,320.66,440.02,5.3,0.0,0.000,271199.59999961,271200.69999957,270,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352110,696599.00
06/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1403352003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297413.99999998,297413.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352885,696600.00
06/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1403352003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316716.60000022,316716.60000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352885,696601.00
06/21/2014 08:15,1,0.514,ACTIVE,212.8,422.88,60.00,1403352903,"040051121000097","019011112586793",25.95,14,0.000,302.57,442.76,13.2,7.7,0.000,331027.49999986,331028.49999986,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352924,696602.00
06/21/2014 08:15,1,0.333,ACTIVE,212.7,389.95,60.00,1403352903,"033051125000132","019011112586793",34.81,14,0.147,312.53,440.90,11.5,14.3,0.001,271200.69999957,271201.89999956,272,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352926,696603.00
06/21/2014 08:15,1,0.324,ACTIVE_NO_POWER,213.3,422.70,60.03,1403352903,"033051125000135","019011112586793",34.32,14,0.000,308.85,440.87,11.0,0.0,0.000,266968.39999991,266969.59999991,240,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352928,696604.00
06/21/2014 08:15,1,0.534,ACTIVE_NO_POWER,213.0,424.78,60.03,1403352903,"040051121000116","019011112586793",25.74,13,0.006,299.96,440.11,13.6,0.0,0.001,314348.59999992,314349.59999992,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352930,696605.00
06/21/2014 08:15,1,0.516,ACTIVE,213.1,353.34,60.03,1403352903,"040051121000068","019011112586793",23.30,13,0.147,298.88,440.19,11.9,12.7,0.025,317000.00000009,317001.00000009,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352933,696606.00
06/21/2014 08:15,1,0.373,ACTIVE,212.8,328.10,60.03,1403352903,"033051125000118","019011112586793",39.12,14,0.089,312.73,445.44,14.5,10.6,0.255,346246.60000011,346248.40000012,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352935,696607.00
06/21/2014 08:15,1,0.385,ACTIVE,213.2,342.86,60.00,1403352903,"033051125000150","019011112586793",39.71,14,0.152,308.36,444.56,15.2,15.3,0.109,349167.99999961,349169.79999956,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352937,696608.00
06/21/2014 08:15,1,0.507,ACTIVE,213.2,406.75,60.00,1403352903,"040051121000185","019011112586793",24.29,13,0.111,299.05,439.98,12.2,0.8,0.000,313753.9000001,313754.70000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352940,696609.00
06/21/2014 08:15,0,0.555,ACTIVE,214.87,343.25,59.965,1403352903,"274151322000083","019011112586793",28.92,16.30,0,322.51,348.06,16.2,13.7,0.106,161905.2,161905.2,12493,0,0,0,L,1151911521,1,122.01,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352941,696610.00
06/21/2014 08:15,0,0.588,ACTIVE,215.54,341.75,59.959,1403352903,"274151322000076","019011112586793",28.86,16.70,0,322.81,348.06,17.1,14.6,0.102,166379.4,166379.4,12462,0,0,0,L,1151911521,1,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352943,696611.00
06/21/2014 08:15,0,0.361,ACTIVE,214.64,414.19,59.965,1403352903,"274151322000094","019011112586793",39.32,17.50,0,336.04,431.32,14.2,11.8,0.075,106000.6,106000.6,12778,0,0,0,L,1151911521,1,122.01,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352945,696612.00
06/21/2014 08:15,0,0.590,ACTIVE,214.64,344.45,59.970,1403352903,"274151322000052","019011112586793",28.57,16.70,0,321.61,348.06,17.1,14.5,0.102,162303.1,162303.1,12456,0,0,0,L,1151911521,1,121.78,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352946,696613.00
06/21/2014 08:15,0,0.566,ACTIVE,215.09,341.15,59.933,1403352903,"274151322000085","019011112586793",28.69,16.30,0,323.11,347.76,16.4,14.0,0.102,161332.2,161332.2,12428,0,0,0,L,1151911521,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352948,696614.00
06/21/2014 08:15,0,0.562,ACTIVE,215.09,342.65,59.959,1403352903,"274151322000087","019011112586793",28.35,20.00,0,322.21,347.76,16.1,13.7,0.097,154858.0,154858.0,12465,0,0,0,L,1151911521,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352950,696615.00
06/21/2014 08:15,0,0.541,ACTIVE,214.87,341.75,59.965,1403352903,"274151322000088","019011112586793",28.41,16.30,0,321.91,347.46,15.6,13.1,0.084,156397.9,156397.9,12459,0,0,0,L,1151911521,1,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352952,696616.00
06/21/2014 08:15,0,0.576,ACTIVE,214.87,339.65,59.965,1403352903,"274151322000095","019011112586793",28.94,16.30,0,322.21,347.76,16.9,14.4,0.097,164690.6,164690.6,12469,0,0,0,L,1151911521,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352953,696617.00
06/21/2014 08:15,0,0.238,ACTIVE,215.32,452.06,59.965,1403352903,"274151322000068","019011112586793",43.14,19.30,0,336.64,455.67,10.4,8.2,0.044,103981.7,103981.7,12864,0,0,0,L,1151911521,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352955,696618.00
06/21/2014 08:15,0,0.566,ACTIVE,214.87,341.45,59.959,1403352903,"274151322000054","019011112586793",29.10,17.00,0,322.81,347.76,16.7,14.2,0.106,159840.3,159840.3,12580,0,0,0,L,1151911521,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403352957,696619.00
06/21/2014 08:15,1,0.613,ALERT,212.4,340.19,60.00,1403352903,"040051121000095","019011112586793",22.46,13,0.151,298.30,438.01,13.7,13.3,0.074,297413.99999998,297415.79999998,155,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403352959,696620.00
06/21/2014 08:15,1,0.500,ALERT,213.3,394.63,60.00,1403352903,"040051121000195","019011112586793",24.41,13,0.140,300.48,441.86,12.1,10.8,0.001,316716.60000022,316717.60000022,155,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403352962,696621.00
06/21/2014 08:30,1,0.434,ACTIVE,213.7,344.46,59.96,1403353803,"040051121000097","019011112586793",25.74,15,0.141,315.31,442.78,11.1,13.0,0.049,331028.49999986,331030.59999986,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353806,696622.00
06/21/2014 08:30,1,0.511,ACTIVE,213.4,332.37,59.96,1403353803,"040051121000095","019011112586793",22.38,14,0.137,309.77,437.04,11.3,12.2,0.086,297415.79999998,297417.49999998,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353808,696623.00
06/21/2014 08:30,1,0.287,ACTIVE,213.9,343.97,59.96,1403353803,"033051125000132","019011112586793",33.94,14,0.135,315.28,440.88,9.7,10.7,0.046,271201.89999956,271203.7999996,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353810,696624.00
06/21/2014 08:30,1,0.275,ACTIVE_NO_POWER,213.8,394.58,60.00,1403353803,"033051125000135","019011112586793",33.63,15,0.000,315.45,441.26,9.2,0.0,0.000,266969.59999991,266971.49999991,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353813,696625.00
06/21/2014 08:30,1,0.457,ACTIVE,213.6,337.97,60.00,1403353803,"040051121000116","019011112586793",25.52,13,0.143,311.49,439.93,11.6,11.4,0.073,314349.59999992,314351.59999992,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353815,696626.00
06/21/2014 08:30,1,0.447,ACTIVE_NO_POWER,213.7,430.89,60.00,1403353803,"040051121000068","019011112586793",22.81,13,0.000,313.81,439.50,10.1,0.0,0.000,317001.00000009,317002.80000009,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353818,696627.00
06/21/2014 08:30,1,0.313,ACTIVE,213.3,367.91,60.00,1403353803,"033051125000118","019011112586793",38.84,14,0.135,319.43,442.11,12.1,14.4,0.014,346248.40000012,346250.90000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353820,696628.00
06/21/2014 08:30,1,0.326,ACTIVE,213.5,324.46,60.00,1403353803,"033051125000150","019011112586793",39.31,14,0.052,307.90,441.26,12.7,14.2,0.244,349169.79999956,349172.39999958,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353822,696629.00
06/21/2014 08:30,1,0.432,ACTIVE,213.7,393.60,60.00,1403353803,"040051121000185","019011112586793",23.74,14,0.000,314.71,439.29,10.2,8.7,0.000,313754.70000011,313756.50000012,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353824,696630.00
06/21/2014 08:30,1,0.407,ACTIVE_NO_POWER,213.7,411.16,60.00,1403353803,"040051121000195","019011112586793",23.68,14,0.000,316.96,441.09,9.6,0.0,0.000,316717.60000022,316719.30000022,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353827,696631.00
06/21/2014 08:30,0,0.477,ACTIVE,214.87,342.65,59.954,1403353803,"274151322000083","019011112586793",28.39,16.70,0,336.04,349.26,13.7,11.3,0.088,161908.2,161908.2,12494,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353829,696632.00
06/21/2014 08:30,0,0.496,ACTIVE,215.54,342.95,59.938,1403353803,"274151322000076","019011112586793",29.00,17.00,0,333.93,349.86,14.6,12.2,0.088,166382.7,166382.7,12463,0,0,0,L,1151911521,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353830,696633.00
06/21/2014 08:30,0,0.295,ACTIVE,214.87,416.59,59.912,1403353803,"274151322000094","019011112586793",39.20,18.00,0,336.64,434.33,11.7,9.3,0.066,106003.2,106003.2,12779,0,0,0,L,1151911521,0,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353832,696634.00
06/21/2014 08:30,0,0.500,ACTIVE,214.41,342.05,59.928,1403353803,"274151322000052","019011112586793",28.53,17.00,0,335.14,349.26,14.5,12.0,0.084,162306.3,162306.3,12457,0,0,0,L,1151911521,0,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353834,696635.00
06/21/2014 08:30,0,0.480,ACTIVE,215.32,340.55,59.928,1403353803,"274151322000085","019011112586793",28.37,16.70,0,336.64,348.96,13.8,11.4,0.075,161335.2,161335.2,12429,0,0,0,L,1151911521,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353836,696636.00
06/21/2014 08:30,0,0.475,ACTIVE,214.87,342.95,59.922,1403353803,"274151322000087","019011112586793",28.13,20.30,0,335.44,349.56,13.6,11.2,0.080,154861.0,154861.0,12466,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353837,696637.00
06/21/2014 08:30,0,0.463,ACTIVE,214.64,339.04,59.928,1403353803,"274151322000088","019011112586793",27.83,16.70,0,335.14,348.96,13.1,10.7,0.062,156400.7,156400.7,12460,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353839,696638.00
06/21/2014 08:30,0,0.486,ACTIVE,214.64,341.75,59.933,1403353803,"274151322000095","019011112586793",28.41,16.30,0,335.44,348.96,14.0,11.6,0.075,164693.7,164693.7,12470,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353841,696639.00
06/21/2014 08:30,0,0.236,ACTIVE,215.54,442.14,59.938,1403353803,"274151322000068","019011112586793",42.16,20.00,0,338.14,460.78,10.0,7.7,0.040,103983.6,103983.6,12865,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353842,696640.00
06/21/2014 08:30,0,0.490,ACTIVE,214.87,340.25,59.938,1403353803,"274151322000054","019011112586793",27.83,17.00,0,335.14,348.96,13.8,11.4,0.084,159843.3,159843.3,12581,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403353844,696641.00
06/21/2014 08:45,1,0.156,ACTIVE,214.0,360.25,60.00,1403354703,"033051125000118","019011112586793",36.50,15,0.109,317.23,445.47,5.6,14.4,0.000,346250.90000012,346253.00000008,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403354717,696642.00
06/21/2014 08:45,1,0.159,ACTIVE_NO_POWER,214.1,393.07,60.00,1403354703,"033051125000150","019011112586793",38.40,14,0.000,314.33,443.56,6.0,0.0,0.000,349172.39999958,349174.39999958,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403354720,696643.00
06/21/2014 08:45,0,0.248,ACTIVE,214.87,340.25,59.938,1403354703,"274151322000083","019011112586793",27.45,16.70,0,336.04,348.66,6.9,4.7,0.040,161910.7,161910.7,12495,0,0,0,L,1151911521,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403354726,696644.00
06/21/2014 08:45,0,0.258,ACTIVE,215.54,340.55,59.949,1403354703,"274151322000076","019011112586793",27.99,17.00,0,337.24,349.26,7.3,5.1,0.035,166385.3,166385.3,12464,0,0,0,L,1151911521,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403354727,696645.00
06/21/2014 08:45,0,0.154,ACTIVE,215.09,348.66,59.944,1403354703,"274151322000094","019011112586793",32.36,18.00,0,337.54,429.22,5.1,3.0,0.022,106005.2,106005.2,12780,0,0,0,L,1151911521,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403354729,696646.00
06/21/2014 08:45,0,0.270,ACTIVE,214.64,340.25,59.949,1403354703,"274151322000052","019011112586793",27.15,17.00,0,335.44,348.96,7.4,5.2,0.035,162309.0,162309.0,12458,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403354731,696647.00
06/21/2014 08:45,0,0.246,ACTIVE,215.09,339.34,59.944,1403354703,"274151322000085","019011112586793",27.33,16.70,0,336.64,348.66,6.8,4.7,0.027,161337.8,161337.8,12430,0,0,0,L,1151911521,0,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403354733,696648.00
06/21/2014 08:45,0,0.242,ACTIVE,214.87,339.95,59.938,1403354703,"274151322000087","019011112586793",27.04,20.70,0,336.04,348.96,6.7,4.5,0.035,154863.5,154863.5,12467,0,0,0,L,1151911521,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403354735,696649.00
06/21/2014 08:45,0,0.227,ACTIVE,214.64,340.25,59.938,1403354703,"274151322000088","019011112586793",26.28,16.70,0,335.74,348.36,6.0,3.9,0.031,156403.0,156403.0,12461,0,0,0,L,1151911521,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403354737,696650.00
06/21/2014 08:45,0,0.236,ACTIVE,215.09,339.95,59.954,1403354703,"274151322000095","019011112586793",27.49,16.70,0,335.74,348.96,6.6,4.4,0.031,164696.2,164696.2,12471,0,0,0,L,1151911521,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403354739,696651.00
06/21/2014 08:45,0,0.164,ACTIVE,216.00,350.47,59.933,1403354703,"274151322000068","019011112586793",32.62,19.80,0,338.74,455.97,5.4,3.3,0.018,103985.4,103985.4,12866,0,0,0,L,1151911521,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403354741,696652.00
06/21/2014 08:45,0,0.236,ACTIVE,214.87,341.45,59.938,1403354703,"274151322000054","019011112586793",27.10,17.00,0,335.44,348.66,6.5,4.4,0.027,159845.8,159845.8,12582,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403354743,696653.00
06/21/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1403354703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317002.80000009,317002.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355585,696654.00
06/21/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1403354703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313756.50000012,313756.50000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355585,696655.00
06/21/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1403354703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316719.30000022,316719.30000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355585,696656.00
06/21/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1403354703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331030.59999986,331030.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355585,696657.00
06/21/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1403354703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297417.49999998,297417.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355585,696658.00
06/21/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1403354703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271203.7999996,271203.7999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355585,696659.00
06/21/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1403354703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,266971.49999991,266971.49999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355585,696660.00
06/21/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1403354703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314351.59999992,314351.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355585,696661.00
06/21/2014 09:00,1,0.147,ACTIVE_NO_POWER,213.6,430.90,60.00,1403355603,"033051125000118","019011112586793",37.61,14,0.000,320.03,443.89,5.4,0.0,0.000,346253.00000008,346253.30000009,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355672,696662.00
06/21/2014 09:00,1,0.161,ACTIVE_NO_POWER,213.1,412.32,60.00,1403355603,"033051125000150","019011112586793",37.97,13,0.000,316.88,441.94,6.0,0.0,0.000,349174.39999958,349174.69999959,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355674,696663.00
06/21/2014 09:00,0,0.254,ACTIVE,214.19,338.74,59.949,1403355603,"274151322000083","019011112586793",27.14,16.70,0,335.14,344.76,7.0,4.8,0.035,161911.5,161911.5,12496,0,0,0,L,1151911521,1,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355675,696664.00
06/21/2014 09:00,0,0.262,ACTIVE,214.87,339.34,59.954,1403355603,"274151322000076","019011112586793",27.87,16.70,0,335.74,344.45,7.4,5.2,0.035,166386.2,166386.2,12465,0,0,0,L,1151911521,1,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355677,696665.00
06/21/2014 09:00,0,0.160,ACTIVE,214.19,354.07,59.949,1403355603,"274151322000094","019011112586793",32.92,17.30,0,335.74,357.68,5.4,3.3,0.031,106005.6,106005.6,12781,0,0,0,L,1151911521,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355679,696666.00
06/21/2014 09:00,0,0.279,ACTIVE,214.19,338.74,59.949,1403355603,"274151322000052","019011112586793",27.25,16.70,0,334.24,343.85,7.7,5.5,0.040,162309.9,162309.9,12459,0,0,0,L,1151911521,1,122.01,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355681,696667.00
06/21/2014 09:00,0,0.254,ACTIVE,214.41,338.14,59.959,1403355603,"274151322000085","019011112586793",27.57,16.70,0,335.44,344.15,7.1,4.9,0.031,161338.5,161338.5,12431,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355682,696668.00
06/21/2014 09:00,0,0.252,ACTIVE,214.41,338.74,59.954,1403355603,"274151322000087","019011112586793",27.53,21.00,0,334.54,344.15,7.0,4.9,0.035,154864.2,154864.2,12468,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355684,696669.00
06/21/2014 09:00,0,0.234,ACTIVE,213.96,338.74,59.959,1403355603,"274151322000088","019011112586793",26.90,16.30,0,334.54,343.85,6.4,4.3,0.031,156403.6,156403.6,12462,0,0,0,L,1151911521,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355686,696670.00
06/21/2014 09:00,0,0.250,ACTIVE,214.19,339.04,59.959,1403355603,"274151322000095","019011112586793",27.63,16.30,0,335.14,343.85,7.0,4.8,0.035,164697.0,164697.0,12472,0,0,0,L,1151911521,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355688,696671.00
06/21/2014 09:00,0,0.178,ACTIVE,214.87,366.40,59.954,1403355603,"274151322000068","019011112586793",34.23,18.70,0,336.34,368.50,6.2,4.0,0.022,103985.9,103985.9,12867,0,0,0,L,1151911521,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355689,696672.00
06/21/2014 09:00,0,0.250,ACTIVE,213.96,338.14,59.954,1403355603,"274151322000054","019011112586793",27.71,17.00,0,333.93,343.25,7.0,4.9,0.035,159846.6,159846.6,12583,0,0,0,L,1151911521,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355691,696673.00
06/21/2014 09:00,1,0.058,ALERT,213.8,300.93,60.03,1403355603,"040051121000068","019011112586793",26.28,12,0.000,300.23,307.60,1.5,0.0,0.000,317002.80000009,317003.80000009,10,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403355694,696674.00
06/21/2014 09:00,1,0.052,ALERT,212.9,301.06,60.00,1403355603,"040051121000185","019011112586793",27.93,12,0.000,300.44,307.15,1.4,0.0,0.000,313756.50000012,313757.50000012,10,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403355697,696675.00
06/21/2014 09:00,1,0.011,ALERT,213.7,301.31,60.00,1403355603,"040051121000195","019011112586793",28.06,13,0.000,300.04,307.27,0.3,0.0,0.000,316719.30000022,316720.50000022,11,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403355700,696676.00
06/21/2014 09:00,1,0.047,ALERT,213.1,301.40,60.00,1403355603,"040051121000097","019011112586793",29.33,13,0.000,299.62,306.69,1.3,0.0,0.000,331030.59999986,331031.99999986,11,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403355703,696677.00
06/21/2014 09:00,1,0.131,ALERT,213.0,300.64,60.00,1403355603,"040051121000095","019011112586793",25.97,12,0.000,299.76,306.86,3.4,0.0,0.000,297417.49999998,297418.59999998,9,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403355706,696678.00
06/21/2014 09:00,1,0.078,ALERT,213.4,303.55,60.00,1403355603,"040051121000116","019011112586793",28.98,12,0.000,301.39,308.12,2.2,0.0,0.000,314351.59999992,314352.89999993,9,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403355713,696679.00
06/21/2014 09:00,1,0.128,ACTIVE_NO_POWER,213.4,388.20,60.03,1403355603,"033051125000135","019011112586793",34.79,14,0.000,319.07,440.79,4.4,0.0,0.000,266971.49999991,266972.89999991,339,0,0,0,L,2361,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355857,696680.00
06/21/2014 09:00,1,0.143,ACTIVE_NO_POWER,213.1,369.00,60.03,1403355603,"033051125000132","019011112586793",34.66,13,0.000,322.25,439.24,4.9,0.0,0.000,271203.7999996,271205.49999959,371,0,0,0,L,2361,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403355859,696681.00
06/21/2014 09:15,1,0.342,ACTIVE,213.3,383.08,59.96,1403356503,"040051121000097","019011112586793",25.01,14,0.075,299.91,441.89,8.4,7.5,0.000,331031.99999986,331032.49999986,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403356506,696682.00
06/21/2014 09:15,1,0.236,ALERT,213.6,422.91,60.00,1403356503,"033051125000132","019011112586793",33.76,14,0.000,320.81,440.54,7.9,0.0,0.000,271205.49999959,271206.2999996,373,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403356511,696683.00
06/21/2014 09:15,1,0.225,ACTIVE_NO_POWER,213.6,410.80,60.00,1403356503,"033051125000135","019011112586793",33.46,15,0.000,318.93,440.90,7.5,0.0,0.000,266972.89999991,266973.59999991,341,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403356514,696684.00
06/21/2014 09:15,1,0.385,ACTIVE_NO_POWER,213.2,419.26,60.00,1403356503,"040051121000116","019011112586793",23.54,13,0.000,301.72,439.71,8.9,0.0,0.000,314352.89999993,314353.49999995,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403356516,696685.00
06/21/2014 09:15,1,0.360,ACTIVE_NO_POWER,214.4,423.00,60.00,1403356503,"040051121000068","019011112586793",21.71,13,0.000,300.58,439.88,7.6,0.0,0.000,317003.80000009,317004.30000009,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403356518,696686.00
06/21/2014 09:15,1,0.251,ACTIVE,214.2,383.90,59.96,1403356503,"033051125000118","019011112586793",38.50,14,0.000,316.52,445.93,9.6,6.7,0.191,346253.30000009,346254.6000001,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403356521,696687.00
06/21/2014 09:15,1,0.267,ACTIVE,213.6,364.53,60.00,1403356503,"033051125000150","019011112586793",39.41,14,0.148,315.62,445.31,10.5,14.5,0.005,349174.69999959,349176.09999957,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403356523,696688.00
06/21/2014 09:15,1,0.356,ACTIVE_NO_POWER,213.8,393.97,60.00,1403356503,"040051121000185","019011112586793",22.72,13,0.000,300.78,440.17,7.9,0.0,0.000,313757.50000012,313758.00000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403356525,696689.00
06/21/2014 09:15,1,0.330,ACTIVE_NO_POWER,213.5,404.30,60.00,1403356503,"040051121000195","019011112586793",22.57,14,0.000,300.30,440.84,7.3,0.0,0.000,316720.50000022,316721.00000022,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403356527,696690.00
06/21/2014 09:15,0,0.398,ACTIVE,214.64,341.45,59.949,1403356503,"274151322000083","019011112586793",27.79,16.70,0,334.84,344.15,11.2,8.9,0.066,161913.1,161913.1,12497,0,0,0,L,1151911521,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403356529,696691.00
06/21/2014 09:15,0,0.406,ACTIVE,215.32,340.25,59.949,1403356503,"274151322000076","019011112586793",28.73,16.70,0,335.74,344.76,11.8,9.5,0.071,166388.0,166388.0,12466,0,0,0,L,1151911521,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403356531,696692.00
06/21/2014 09:15,0,0.258,ACTIVE,214.41,393.45,59.954,1403356503,"274151322000094","019011112586793",37.00,17.80,0,336.64,420.20,9.7,7.4,0.053,106006.9,106006.9,12782,0,0,0,L,1151911521,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403356532,696693.00
06/21/2014 09:15,0,0.426,ACTIVE,214.19,339.95,59.944,1403356503,"274151322000052","019011112586793",27.83,16.70,0,333.93,345.36,12.0,9.7,0.057,162311.7,162311.7,12460,0,0,0,L,1151911521,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403356534,696694.00
06/21/2014 09:15,0,0.400,ACTIVE,214.41,339.95,59.944,1403356503,"274151322000085","019011112586793",27.85,16.70,0,335.44,345.06,11.3,9.0,0.062,161340.2,161340.2,12432,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403356536,696695.00
06/21/2014 09:15,0,0.402,ACTIVE,214.64,340.85,59.944,1403356503,"274151322000087","019011112586793",27.57,21.00,0,334.54,345.06,11.3,9.0,0.062,154865.9,154865.9,12469,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403356538,696696.00
06/21/2014 09:15,0,0.377,ACTIVE,214.41,338.74,59.944,1403356503,"274151322000088","019011112586793",27.77,16.70,0,334.24,344.76,10.6,8.3,0.062,156405.2,156405.2,12463,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403356539,696697.00
06/21/2014 09:15,0,0.396,ACTIVE,214.87,339.04,59.975,1403356503,"274151322000095","019011112586793",28.37,16.30,0,334.84,344.15,11.4,9.1,0.066,164698.7,164698.7,12473,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403356541,696698.00
06/21/2014 09:15,0,0.229,ACTIVE,215.09,431.02,59.944,1403356503,"274151322000068","019011112586793",40.93,19.30,0,336.04,434.93,9.5,7.3,0.040,103987.3,103987.3,12868,0,0,0,L,1151911521,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403356543,696699.00
06/21/2014 09:15,0,0.398,ACTIVE,213.96,339.65,59.949,1403356503,"274151322000054","019011112586793",27.91,17.00,0,333.93,344.45,11.3,9.0,0.066,159848.3,159848.3,12584,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403356545,696700.00
06/21/2014 09:15,1,0.441,ALERT,213.2,340.08,60.00,1403356503,"040051121000095","019011112586793",22.22,13,0.144,299.79,437.99,9.7,13.8,0.017,297418.59999998,297418.79999998,9,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403356557,696701.00
06/21/2014 09:30,1,0.518,ACTIVE,213.4,360.38,60.00,1403357404,"040051121000097","019011112586793",25.93,15,0.141,315.05,441.39,13.3,15.1,0.022,331032.49999986,331034.59999986,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357406,696702.00
06/21/2014 09:30,1,0.571,ACTIVE_NO_POWER,213.3,420.85,60.00,1403357404,"040051121000095","019011112586793",23.16,14,0.000,312.00,437.88,13.1,0.0,0.000,297418.79999998,297420.49999998,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357409,696703.00
