ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2014 09:30,1,0.338,ACTIVE,213.9,400.16,60.00,1403357404,"033051125000132","019011112586793",34.50,14,0.141,316.20,441.01,11.6,13.6,0.000,271206.2999996,271208.2999996,376,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357411,696704.00
06/21/2014 09:30,1,0.326,ACTIVE,213.5,408.49,60.03,1403357404,"033051125000135","019011112586793",34.43,15,0.078,314.75,441.13,11.1,9.5,0.000,266973.59999991,266975.39999991,343,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357413,696705.00
06/21/2014 09:30,1,0.542,ACTIVE,213.3,414.89,60.00,1403357404,"040051121000116","019011112586793",25.73,13,0.117,310.98,439.73,13.8,8.5,0.000,314353.49999995,314355.59999991,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357415,696706.00
06/21/2014 09:30,1,0.526,ACTIVE,213.7,327.62,60.00,1403357404,"040051121000068","019011112586793",22.88,14,0.097,316.17,439.76,11.9,4.6,0.246,317004.30000009,317006.10000009,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357418,696707.00
06/21/2014 09:30,1,0.369,ACTIVE,212.7,405.06,60.00,1403357404,"033051125000118","019011112586793",39.55,14,0.144,316.26,442.26,14.5,11.2,0.002,346254.6000001,346257.1000001,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357420,696708.00
06/21/2014 09:30,1,0.384,ACTIVE,213.3,382.41,60.00,1403357404,"033051125000150","019011112586793",39.64,14,0.142,315.24,441.81,15.1,14.7,0.010,349176.09999957,349178.79999956,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357422,696709.00
06/21/2014 09:30,1,0.509,ACTIVE,213.4,328.02,60.00,1403357404,"040051121000185","019011112586793",24.34,14,0.048,315.83,440.07,12.3,0.3,0.222,313758.00000012,313759.80000013,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357424,696710.00
06/21/2014 09:30,1,0.488,ACTIVE,214.0,337.29,60.03,1403357404,"040051121000195","019011112586793",24.12,14,0.136,316.79,440.99,11.7,6.2,0.111,316721.00000022,316722.90000022,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357426,696711.00
06/21/2014 09:30,0,0.549,ACTIVE,213.96,339.95,59.959,1403357404,"274151322000083","019011112586793",28.71,17.00,0,333.03,350.17,16.0,13.5,0.097,161916.3,161916.3,12498,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357428,696712.00
06/21/2014 09:30,0,0.564,ACTIVE,215.09,339.65,59.949,1403357404,"274151322000076","019011112586793",29.34,17.00,0,334.24,349.56,16.8,14.3,0.102,166391.3,166391.3,12467,0,0,0,L,1151911521,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357430,696713.00
06/21/2014 09:30,0,0.352,ACTIVE,214.41,416.29,59.965,1403357404,"274151322000094","019011112586793",39.36,18.30,0,336.34,432.82,14.0,11.6,0.080,106009.6,106009.6,12783,0,0,0,L,1151911521,0,122.23,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357432,696714.00
06/21/2014 09:30,0,0.570,ACTIVE,213.96,340.25,59.922,1403357404,"274151322000052","019011112586793",28.67,17.00,0,331.83,349.26,16.6,14.1,0.102,162315.0,162315.0,12461,0,0,0,L,1151911521,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357434,696715.00
06/21/2014 09:30,0,0.547,ACTIVE,213.96,339.95,59.912,1403357404,"274151322000085","019011112586793",28.67,17.00,0,332.73,349.26,15.9,13.4,0.093,161343.3,161343.3,12433,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357435,696716.00
06/21/2014 09:30,0,0.549,ACTIVE,214.41,339.65,59.954,1403357404,"274151322000087","019011112586793",28.05,21.30,0,334.54,349.26,15.6,13.2,0.093,154869.0,154869.0,12470,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357437,696717.00
06/21/2014 09:30,0,0.523,ACTIVE,213.96,340.25,59.959,1403357404,"274151322000088","019011112586793",28.11,17.00,0,334.24,348.66,14.9,12.4,0.093,156408.1,156408.1,12464,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357439,696718.00
06/21/2014 09:30,0,0.545,ACTIVE,214.41,341.75,59.965,1403357404,"274151322000095","019011112586793",28.86,16.70,0,332.73,349.26,15.9,13.4,0.093,164701.9,164701.9,12474,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357441,696719.00
06/21/2014 09:30,0,0.238,ACTIVE,214.87,450.26,59.959,1403357404,"274151322000068","019011112586793",42.88,20.30,0,335.44,462.58,10.4,8.1,0.044,103989.3,103989.3,12869,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357443,696720.00
06/21/2014 09:30,0,0.543,ACTIVE,214.19,339.95,59.965,1403357404,"274151322000054","019011112586793",28.49,17.30,0,332.13,349.26,15.7,13.2,0.093,159851.4,159851.4,12585,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403357444,696721.00
06/21/2014 09:45,0,0.217,ACTIVE,213.96,338.74,59.965,1403358304,"274151322000083","019011112586793",27.33,17.30,0,333.93,346.56,6.0,3.9,0.027,161918.1,161918.1,12499,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403358326,696722.00
06/21/2014 09:45,0,0.225,ACTIVE,214.87,338.74,59.954,1403358304,"274151322000076","019011112586793",27.65,17.30,0,335.14,346.56,6.3,4.1,0.035,166393.2,166393.2,12468,0,0,0,L,1151911521,0,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403358327,696723.00
06/21/2014 09:45,0,0.135,ACTIVE,214.19,337.24,59.959,1403358304,"274151322000094","019011112586793",30.85,18.00,0,335.14,421.10,4.2,2.2,0.022,106011.0,106011.0,12784,0,0,0,L,1151911521,0,122.01,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403358329,696724.00
06/21/2014 09:45,0,0.242,ACTIVE,213.96,336.64,59.922,1403358304,"274151322000052","019011112586793",27.14,17.30,0,333.63,346.56,6.7,4.5,0.022,162317.0,162317.0,12462,0,0,0,L,1151911521,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403358331,696725.00
06/21/2014 09:45,0,0.223,ACTIVE,214.41,337.84,59.975,1403358304,"274151322000085","019011112586793",27.10,17.00,0,334.84,346.56,6.1,4.0,0.027,161345.1,161345.1,12434,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403358333,696726.00
06/21/2014 09:45,0,0.229,ACTIVE,214.19,338.74,59.959,1403358304,"274151322000087","019011112586793",26.54,21.30,0,333.93,346.26,6.1,4.0,0.031,154870.8,154870.8,12471,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403358334,696727.00
06/21/2014 09:45,0,0.205,ACTIVE,213.74,338.44,59.954,1403358304,"274151322000088","019011112586793",26.08,17.30,0,333.93,345.66,5.5,3.3,0.027,156409.7,156409.7,12465,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403358336,696728.00
06/21/2014 09:45,0,0.213,ACTIVE,214.19,337.84,59.959,1403358304,"274151322000095","019011112586793",27.39,17.00,0,333.63,346.56,5.9,3.8,0.018,164703.6,164703.6,12475,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403358338,696729.00
06/21/2014 09:45,0,0.152,ACTIVE,214.87,338.14,59.965,1403358304,"274151322000068","019011112586793",31.23,19.80,0,335.44,453.26,4.8,2.8,0.013,103990.7,103990.7,12870,0,0,0,L,1151911521,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403358340,696730.00
06/21/2014 09:45,0,0.219,ACTIVE,213.96,337.24,59.970,1403358304,"274151322000054","019011112586793",27.04,17.50,0,333.63,346.26,6.0,3.9,0.027,159853.2,159853.2,12586,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403358341,696731.00
06/21/2014 09:45,1,0.135,ACTIVE_NO_POWER,212.0,407.40,60.00,1403358304,"033051125000118","019011112586793",36.34,14,0.000,320.09,442.17,4.8,0.0,0.000,346257.1000001,346258.70000006,124,0,0,0,L,2361,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403358657,696732.00
06/21/2014 09:45,1,0.159,ACTIVE,212.3,348.05,60.00,1403358304,"033051125000150","019011112586793",37.04,14,0.140,315.54,441.69,5.8,14.2,0.001,349178.79999956,349180.39999958,122,0,0,0,L,2361,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403358742,696733.00
06/21/2014 09:45,1,0.145,ACTIVE,212.9,342.52,60.03,1403358304,"033051125000135","019011112586793",32.40,15,0.130,319.52,440.51,4.6,13.9,0.002,266975.39999991,266976.69999991,388,0,0,0,L,2361,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359154,696734.00
06/21/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1403358304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297420.49999998,297420.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359185,696735.00
06/21/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1403358304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271208.2999996,271208.2999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359185,696736.00
06/21/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1403358304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314355.59999991,314355.59999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359185,696737.00
06/21/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1403358304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317006.10000009,317006.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359185,696738.00
06/21/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1403358304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313759.80000013,313759.80000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359185,696739.00
06/21/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1403358304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316722.90000022,316722.90000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359185,696740.00
06/21/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1403358304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331034.59999986,331034.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359185,696741.00
06/21/2014 10:00,1,0.160,ACTIVE_NO_POWER,213.1,415.27,60.03,1403359203,"033051125000132","019011112586793",33.52,14,0.000,316.63,441.22,5.3,0.0,0.000,271208.2999996,271209.69999958,421,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359214,696742.00
06/21/2014 10:00,1,0.163,ACTIVE_NO_POWER,213.0,373.05,60.03,1403359203,"033051125000135","019011112586793",32.74,15,0.000,319.29,439.93,5.3,0.0,0.000,266976.69999991,266976.79999991,390,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359258,696743.00
06/21/2014 10:00,1,0.184,ACTIVE_NO_POWER,213.4,432.39,60.00,1403359203,"033051125000118","019011112586793",38.02,14,0.000,318.67,444.06,6.9,0.0,0.000,346258.70000006,346259.30000008,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359260,696744.00
06/21/2014 10:00,1,0.206,ACTIVE_NO_POWER,212.4,394.84,60.00,1403359203,"033051125000150","019011112586793",36.32,15,0.000,316.26,443.18,7.4,0.0,0.100,349180.39999958,349180.89999958,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359263,696745.00
06/21/2014 10:00,0,0.301,ACTIVE,213.96,337.84,59.959,1403359203,"274151322000083","019011112586793",27.59,17.30,0,333.93,342.65,8.4,6.2,0.049,161919.2,161919.2,12500,0,0,0,L,1151911521,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359264,696746.00
06/21/2014 10:00,0,0.316,ACTIVE,214.64,339.95,59.954,1403359203,"274151322000076","019011112586793",27.85,17.30,0,334.84,343.25,8.9,6.7,0.049,166394.4,166394.4,12469,0,0,0,L,1151911521,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359266,696747.00
06/21/2014 10:00,0,0.189,ACTIVE,214.41,393.75,59.959,1403359203,"274151322000094","019011112586793",36.92,17.80,0,334.84,395.85,7.1,5.0,0.040,106011.7,106011.7,12785,0,0,0,L,1151911521,1,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359268,696748.00
06/21/2014 10:00,0,0.330,ACTIVE,213.96,339.34,59.949,1403359203,"274151322000052","019011112586793",27.33,17.30,0,333.33,343.55,9.2,6.9,0.035,162318.2,162318.2,12463,0,0,0,L,1151911521,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359270,696749.00
06/21/2014 10:00,0,0.312,ACTIVE,214.19,339.95,59.949,1403359203,"274151322000085","019011112586793",27.02,17.00,0,334.54,342.65,8.6,6.4,0.044,161346.3,161346.3,12435,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359271,696750.00
06/21/2014 10:00,0,0.312,ACTIVE,214.41,338.44,59.959,1403359203,"274151322000087","019011112586793",27.15,21.30,0,333.63,344.15,8.6,6.4,0.044,154871.9,154871.9,12472,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359273,696751.00
06/21/2014 10:00,0,0.285,ACTIVE,214.19,338.74,59.986,1403359203,"274151322000088","019011112586793",27.19,17.30,0,333.63,343.55,7.9,5.7,0.044,156410.7,156410.7,12466,0,0,0,L,1151911521,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359275,696752.00
06/21/2014 10:00,0,0.311,ACTIVE,214.19,337.84,59.965,1403359203,"274151322000095","019011112586793",27.53,17.00,0,334.24,342.35,8.7,6.4,0.044,164704.8,164704.8,12476,0,0,0,L,1151911521,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359278,696753.00
06/21/2014 10:00,0,0.207,ACTIVE,214.87,405.47,59.965,1403359203,"274151322000068","019011112586793",38.21,19.50,0,335.14,406.97,8.0,5.8,0.031,103991.5,103991.5,12871,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359279,696754.00
06/21/2014 10:00,0,0.309,ACTIVE,213.96,337.84,59.986,1403359203,"274151322000054","019011112586793",27.75,17.50,0,333.33,342.95,8.7,6.4,0.053,159854.3,159854.3,12587,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403359281,696755.00
06/21/2014 10:00,1,0.131,ALERT,212.4,357.30,60.03,1403359203,"040051121000095","019011112586793",26.40,13,0.000,356.38,421.98,3.4,0.0,0.000,297420.49999998,297421.09999998,9,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403359284,696756.00
06/21/2014 10:00,1,0.078,ALERT,212.6,303.41,60.00,1403359203,"040051121000116","019011112586793",29.30,12,0.000,302.11,327.93,2.2,0.0,0.000,314355.59999991,314356.39999992,9,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403359287,696757.00
06/21/2014 10:00,1,0.158,ALERT,213.0,429.06,60.00,1403359203,"040051121000185","019011112586793",27.09,13,0.000,300.39,440.22,4.2,0.0,0.000,313759.80000013,313760.50000012,34,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403359291,696758.00
06/21/2014 10:00,1,0.047,ALERT,213.2,340.11,60.00,1403359203,"040051121000097","019011112586793",29.65,13,0.000,339.10,356.70,1.3,0.0,0.000,331034.59999986,331035.49999986,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403359297,696759.00
06/21/2014 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1403359203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316722.90000022,316722.90000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360084,696760.00
06/21/2014 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1403359203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317006.10000009,317006.10000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360084,696761.00
06/21/2014 10:15,1,0.791,ACTIVE,212.9,391.62,60.00,1403360103,"040051121000097","019011112586793",26.51,15,0.170,299.32,441.39,20.8,21.6,0.129,331035.49999986,331036.99999986,6,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360123,696762.00
06/21/2014 10:15,1,0.830,ACTIVE,212.3,347.17,60.00,1403360103,"040051121000095","019011112586793",23.54,14,0.146,300.92,438.23,19.4,19.4,0.206,297421.09999998,297422.39999998,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360125,696763.00
06/21/2014 10:15,1,0.521,ACTIVE,213.1,412.59,60.00,1403360103,"033051125000132","019011112586793",34.96,15,0.138,316.60,441.22,18.1,11.4,0.003,271209.69999958,271211.39999957,423,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360127,696764.00
06/21/2014 10:15,1,0.498,ACTIVE,213.1,377.15,60.00,1403360103,"033051125000135","019011112586793",35.41,15,0.136,313.65,441.85,17.5,13.4,0.132,266976.79999991,266978.39999991,392,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360130,696765.00
06/21/2014 10:15,1,0.806,ACTIVE,212.7,389.59,60.00,1403360103,"040051121000116","019011112586793",26.42,13,0.164,301.10,440.00,21.2,15.4,0.018,314356.39999992,314357.99999994,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360132,696766.00
06/21/2014 10:15,1,0.582,ACTIVE,212.7,375.06,60.00,1403360103,"033051125000118","019011112586793",39.69,15,0.151,318.28,445.74,23.0,26.9,0.050,346259.30000008,346261.70000006,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360134,696767.00
06/21/2014 10:15,1,0.594,ACTIVE,212.8,376.18,60.00,1403360103,"033051125000150","019011112586793",39.80,15,0.167,313.69,444.20,23.5,28.8,0.048,349180.89999958,349183.29999956,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360136,696768.00
06/21/2014 10:15,1,0.781,ACTIVE,213.1,353.33,60.00,1403360103,"040051121000185","019011112586793",25.06,15,0.163,314.21,440.40,19.4,15.2,0.085,313760.50000012,313762.10000008,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360139,696769.00
06/21/2014 10:15,0,0.830,ACTIVE,213.96,340.55,59.959,1403360103,"274151322000083","019011112586793",29.18,17.50,0,332.13,350.47,24.5,21.7,0.164,161922.0,161922.0,12501,0,0,0,L,1151911521,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360140,696770.00
06/21/2014 10:15,0,0.859,ACTIVE,214.19,341.75,59.949,1403360103,"274151322000076","019011112586793",29.88,17.50,0,333.33,351.07,26.0,23.2,0.172,166397.5,166397.5,12470,0,0,0,L,1151911521,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360142,696771.00
06/21/2014 10:15,0,0.564,ACTIVE,213.74,414.79,59.949,1403360103,"274151322000094","019011112586793",38.78,18.70,0,333.93,431.92,22.2,19.6,0.146,106014.2,106014.2,12786,0,0,0,L,1151911521,1,121.55,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360144,696772.00
06/21/2014 10:15,0,0.848,ACTIVE,213.74,339.65,59.949,1403360103,"274151322000052","019011112586793",29.40,17.80,0,330.63,350.77,25.2,22.4,0.164,162321.3,162321.3,12464,0,0,0,L,1151911521,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360146,696773.00
06/21/2014 10:15,0,0.834,ACTIVE,214.19,342.65,59.981,1403360103,"274151322000085","019011112586793",29.24,17.50,0,332.13,350.17,24.7,21.9,0.146,161349.2,161349.2,12436,0,0,0,L,1151911521,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360147,696774.00
06/21/2014 10:15,0,0.830,ACTIVE,213.96,344.45,59.944,1403360103,"274151322000087","019011112586793",28.67,21.50,0,332.13,350.17,24.1,21.4,0.146,154874.8,154874.8,12473,0,0,0,L,1151911521,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360149,696775.00
06/21/2014 10:15,0,0.801,ACTIVE,213.74,342.35,59.949,1403360103,"274151322000088","019011112586793",29.16,17.50,0,331.83,350.17,23.6,20.9,0.150,156413.4,156413.4,12467,0,0,0,L,1151911521,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360151,696776.00
06/21/2014 10:15,0,0.855,ACTIVE,213.96,340.55,59.954,1403360103,"274151322000095","019011112586793",29.38,17.30,0,331.53,350.77,25.5,22.7,0.164,164707.8,164707.8,12477,0,0,0,L,1151911521,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360152,696777.00
06/21/2014 10:15,0,0.588,ACTIVE,214.87,411.48,59.970,1403360103,"274151322000068","019011112586793",38.49,20.30,0,339.34,474.90,22.9,20.2,0.141,103993.5,103993.5,12872,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360154,696778.00
06/21/2014 10:15,0,0.830,ACTIVE,213.96,341.75,59.954,1403360103,"274151322000054","019011112586793",29.32,17.80,0,330.33,350.77,24.7,21.9,0.164,159857.2,159857.2,12588,0,0,0,L,1151911521,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403360156,696779.00
06/21/2014 10:15,1,0.755,ALERT,212.8,425.43,60.00,1403360103,"040051121000195","019011112586793",25.52,15,0.147,300.99,441.44,19.1,11.8,0.011,316722.90000022,316725.20000022,156,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403360159,696780.00
06/21/2014 10:15,1,0.800,ALERT,213.2,408.64,60.00,1403360103,"040051121000068","019011112586793",23.43,14,0.137,300.04,440.30,18.6,14.9,0.004,317006.10000009,317008.10000009,156,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403360162,696781.00
06/21/2014 10:30,1,1.542,ACTIVE,214.7,377.81,60.00,1403361003,"040051121000097","019011112586793",27.33,16,0.255,313.41,443.22,41.9,33.0,0.193,331036.99999986,331042.19999986,8,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361005,696782.00
06/21/2014 10:30,1,1.572,ACTIVE,214.0,367.44,60.00,1403361003,"040051121000095","019011112586793",24.37,15,0.222,310.39,440.43,38.1,31.5,0.207,297422.39999998,297426.79999998,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361007,696783.00
06/21/2014 10:30,1,1.009,ACTIVE,214.4,368.04,60.00,1403361003,"033051125000132","019011112586793",36.21,16,0.228,315.59,443.80,36.3,36.9,0.142,271211.39999957,271215.99999959,425,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361010,696784.00
06/21/2014 10:30,1,0.995,ACTIVE,214.3,367.57,60.00,1403361003,"033051125000135","019011112586793",35.91,17,0.212,312.76,444.54,35.5,36.8,0.130,266978.39999991,266982.89999991,394,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361012,696785.00
06/21/2014 10:30,1,1.558,ACTIVE,213.5,367.99,60.00,1403361003,"040051121000116","019011112586793",26.96,15,0.260,312.37,442.06,41.8,39.7,0.178,314357.99999994,314363.0999999,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361014,696786.00
06/21/2014 10:30,1,1.540,ACTIVE,214.1,341.33,60.00,1403361003,"040051121000068","019011112586793",24.43,15,0.225,314.49,442.65,37.4,29.2,0.263,317008.10000009,317012.50000009,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361016,696787.00
06/21/2014 10:30,1,1.145,ACTIVE,213.8,409.22,60.00,1403361003,"033051125000118","019011112586793",40.63,16,0.277,318.46,444.30,46.2,49.2,0.131,346261.70000006,346267.90000011,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361019,696788.00
06/21/2014 10:30,1,1.157,ACTIVE,214.4,355.98,60.00,1403361003,"033051125000150","019011112586793",40.51,16,0.302,313.95,444.07,46.6,36.9,0.335,349183.29999956,349189.49999961,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361021,696789.00
06/21/2014 10:30,1,1.512,ACTIVE,214.0,406.97,60.00,1403361003,"040051121000185","019011112586793",26.45,15,0.245,314.46,442.78,39.8,31.8,0.089,313762.10000008,313767.10000008,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361023,696790.00
06/21/2014 10:30,1,1.501,ACTIVE,214.2,379.40,60.00,1403361003,"040051121000195","019011112586793",26.31,15,0.249,317.65,443.09,39.3,31.0,0.135,316725.20000022,316730.10000022,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361026,696791.00
06/21/2014 10:30,0,1.623,ACTIVE,215.32,354.97,59.933,1403361003,"274151322000083","019011112586793",29.56,18.70,0,330.93,366.40,48.6,45.0,0.349,161928.8,161928.8,12502,0,0,0,L,1151911521,0,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361027,696792.00
06/21/2014 10:30,0,1.664,ACTIVE,215.77,348.06,59.928,1403361003,"274151322000076","019011112586793",30.49,18.70,0,331.53,367.90,51.4,47.7,0.358,166404.6,166404.6,12471,0,0,0,L,1151911521,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361029,696793.00
06/21/2014 10:30,0,1.082,ACTIVE,215.54,419.60,59.933,1403361003,"274151322000094","019011112586793",39.20,20.00,0,335.14,450.26,42.6,39.2,0.283,106020.2,106020.2,12787,0,0,0,L,1151911521,0,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361031,696794.00
06/21/2014 10:30,0,1.586,ACTIVE,214.64,347.16,59.938,1403361003,"274151322000052","019011112586793",29.88,18.70,0,330.33,366.40,48.0,44.4,0.323,162328.2,162328.2,12465,0,0,0,L,1151911521,0,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361032,696795.00
06/21/2014 10:30,0,1.553,ACTIVE,215.54,345.96,59.917,1403361003,"274151322000085","019011112586793",29.86,18.30,0,330.93,366.10,47.0,43.4,0.318,161356.0,161356.0,12437,0,0,0,L,1151911521,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361034,696796.00
06/21/2014 10:30,0,1.521,ACTIVE,215.09,354.97,59.928,1403361003,"274151322000087","019011112586793",29.40,22.50,0,330.33,365.80,45.2,41.7,0.292,154881.4,154881.4,12474,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361036,696797.00
06/21/2014 10:30,0,1.500,ACTIVE,214.64,354.37,59.928,1403361003,"274151322000088","019011112586793",29.52,18.30,0,330.63,365.19,44.8,41.3,0.292,156419.9,156419.9,12468,0,0,0,L,1151911521,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361038,696798.00
06/21/2014 10:30,0,1.582,ACTIVE,215.09,344.76,59.933,1403361003,"274151322000095","019011112586793",29.92,18.30,0,330.63,367.60,47.9,44.3,0.314,164714.8,164714.8,12478,0,0,0,L,1151911521,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361040,696799.00
06/21/2014 10:30,0,1.049,ACTIVE,216.22,422.30,59.938,1403361003,"274151322000068","019011112586793",39.08,21.50,0,332.73,459.87,41.8,38.4,0.270,103999.7,103999.7,12873,0,0,0,L,1151911521,0,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361041,696800.00
06/21/2014 10:30,0,1.498,ACTIVE,215.09,354.37,59.928,1403361003,"274151322000054","019011112586793",29.88,19.00,0,330.03,366.70,45.4,41.8,0.296,159864.1,159864.1,12589,0,0,0,L,1151911521,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361043,696801.00
06/21/2014 10:45,1,1.693,ACTIVE,213.6,391.09,60.03,1403361903,"040051121000097","019011112586793",27.04,17,0.298,315.94,442.61,45.5,37.3,0.272,331042.19999986,331051.69999986,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361905,696802.00
06/21/2014 10:45,1,1.723,ACTIVE,213.6,372.70,60.03,1403361903,"040051121000095","019011112586793",24.11,17,0.239,310.02,440.80,41.3,39.4,0.148,297426.79999998,297435.09999998,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361908,696803.00
06/21/2014 10:45,1,1.084,ACTIVE,213.8,368.91,60.00,1403361903,"033051125000132","019011112586793",35.94,17,0.240,315.72,442.00,38.7,30.0,0.194,271215.99999959,271224.09999961,427,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361910,696804.00
06/21/2014 10:45,1,1.086,ACTIVE,214.0,394.69,60.03,1403361903,"033051125000135","019011112586793",35.69,18,0.236,312.87,444.75,38.5,30.6,0.087,266982.89999991,266990.99999991,396,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361912,696805.00
06/21/2014 10:45,1,1.718,ACTIVE,213.4,371.26,60.00,1403361903,"040051121000116","019011112586793",26.71,16,0.284,312.96,440.52,45.6,46.9,0.227,314363.0999999,314372.49999994,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361915,696806.00
06/21/2014 10:45,1,1.691,ACTIVE,213.9,391.35,60.03,1403361903,"040051121000068","019011112586793",24.34,17,0.253,313.57,440.43,40.9,42.1,0.111,317012.50000009,317020.90000009,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361917,696807.00
06/21/2014 10:45,1,1.258,ACTIVE,214.0,394.99,60.03,1403361903,"033051125000118","019011112586793",40.37,17,0.333,304.50,448.34,50.5,40.3,0.342,346267.90000011,346278.70000006,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361920,696808.00
06/21/2014 10:45,1,1.266,ACTIVE,213.4,421.06,60.03,1403361903,"033051125000150","019011112586793",40.53,17,0.304,304.91,449.95,51.0,54.3,0.147,349189.49999961,349200.39999959,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361922,696809.00
06/21/2014 10:45,1,1.686,ACTIVE,214.0,340.54,60.03,1403361903,"040051121000185","019011112586793",26.32,17,0.279,316.60,441.47,44.1,35.9,0.318,313767.10000008,313776.10000008,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361924,696810.00
06/21/2014 10:45,1,1.676,ACTIVE,213.9,384.29,60.03,1403361903,"040051121000195","019011112586793",26.40,17,0.288,317.48,443.54,44.0,45.5,0.176,316730.10000022,316739.20000022,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361926,696811.00
06/21/2014 10:45,0,1.814,ACTIVE,215.32,353.47,59.959,1403361903,"274151322000083","019011112586793",29.62,20.00,0,335.14,367.90,54.4,50.6,0.384,161940.4,161940.4,12503,0,0,0,L,1151911521,0,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361928,696812.00
06/21/2014 10:45,0,1.896,ACTIVE,215.32,347.76,59.965,1403361903,"274151322000076","019011112586793",30.30,20.00,0,336.34,370.30,58.1,54.2,0.402,166417.1,166417.1,12472,0,0,0,L,1151911521,0,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361930,696813.00
06/21/2014 10:45,0,1.230,ACTIVE,215.09,419.60,59.965,1403361903,"274151322000094","019011112586793",39.08,21.50,0,335.74,457.47,48.1,44.5,0.323,106030.5,106030.5,12788,0,0,0,L,1151911521,0,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361931,696814.00
06/21/2014 10:45,0,1.832,ACTIVE,215.32,349.26,59.965,1403361903,"274151322000052","019011112586793",29.62,20.00,0,334.84,368.50,55.0,51.1,0.376,162340.0,162340.0,12466,0,0,0,L,1151911521,0,122.46,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361933,696815.00
06/21/2014 10:45,0,1.807,ACTIVE,215.54,348.36,59.954,1403361903,"274151322000085","019011112586793",29.60,19.80,0,336.04,368.20,54.1,50.3,0.367,161367.6,161367.6,12438,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361935,696816.00
06/21/2014 10:45,0,1.766,ACTIVE,215.32,352.87,59.949,1403361903,"274151322000087","019011112586793",29.26,24.00,0,335.14,367.60,52.4,48.6,0.349,154892.7,154892.7,12475,0,0,0,L,1151911521,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361936,696817.00
06/21/2014 10:45,0,1.758,ACTIVE,214.64,353.47,59.959,1403361903,"274151322000088","019011112586793",29.56,19.80,0,335.44,367.60,52.6,48.8,0.345,156431.3,156431.3,12469,0,0,0,L,1151911521,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361938,696818.00
06/21/2014 10:45,0,1.879,ACTIVE,215.32,357.68,59.959,1403361903,"274151322000095","019011112586793",29.98,19.80,0,334.84,369.40,57.0,53.1,0.384,164727.2,164727.2,12479,0,0,0,L,1151911521,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361940,696819.00
06/21/2014 10:45,0,1.209,ACTIVE,216.22,430.12,59.949,1403361903,"274151322000068","019011112586793",40.18,22.80,0,336.94,462.28,49.5,45.8,0.318,104010.2,104010.2,12874,0,0,0,L,1151911521,0,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361942,696820.00
06/21/2014 10:45,0,1.795,ACTIVE,215.54,347.46,59.954,1403361903,"274151322000054","019011112586793",29.78,20.30,0,334.84,368.80,54.1,50.3,0.367,159875.7,159875.7,12590,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403361944,696821.00
06/21/2014 11:00,1,1.663,ACTIVE,213.2,407.65,60.03,1403362803,"040051121000097","019011112586793",26.94,18,0.268,299.49,450.93,44.6,35.5,0.104,331051.69999986,331063.29999986,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362806,696822.00
06/21/2014 11:00,1,1.697,ACTIVE,213.1,361.44,60.00,1403362803,"040051121000095","019011112586793",24.01,18,0.234,299.86,445.51,40.5,33.0,0.171,297435.09999998,297445.09999998,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362808,696823.00
06/21/2014 11:00,1,1.077,ACTIVE,213.6,374.18,60.03,1403362803,"033051125000132","019011112586793",35.43,18,0.228,304.90,446.33,37.9,29.2,0.227,271224.09999961,271233.7999996,429,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362811,696824.00
06/21/2014 11:00,1,1.072,ACTIVE,213.2,386.35,60.03,1403362803,"033051125000135","019011112586793",35.48,19,0.224,303.39,450.21,37.8,30.0,0.097,266990.99999991,267000.79999991,398,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362813,696825.00
06/21/2014 11:00,1,1.698,ACTIVE,213.4,404.23,60.00,1403362803,"040051121000116","019011112586793",26.56,17,0.266,298.90,450.73,44.8,43.4,0.150,314372.49999994,314383.89999992,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362815,696826.00
06/21/2014 11:00,1,1.680,ACTIVE,213.4,410.09,60.00,1403362803,"040051121000068","019011112586793",24.15,18,0.238,302.00,448.35,40.3,41.3,0.095,317020.90000009,317031.30000009,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362817,696827.00
06/21/2014 11:00,1,1.246,ACTIVE,213.3,384.91,60.03,1403362803,"033051125000118","019011112586793",40.08,18,0.313,303.09,448.67,49.6,41.7,0.269,346278.70000006,346290.80000008,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362820,696828.00
06/21/2014 11:00,1,1.257,ACTIVE,213.8,366.12,60.03,1403362803,"033051125000150","019011112586793",40.05,18,0.324,302.40,450.35,50.0,50.9,0.380,349200.39999959,349212.6999996,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362823,696829.00
06/21/2014 11:00,1,1.661,ACTIVE,213.5,351.91,60.03,1403362803,"040051121000185","019011112586793",26.04,18,0.267,300.16,450.55,43.0,43.1,0.283,313776.10000008,313787.2000001,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362825,696830.00
06/21/2014 11:00,1,1.640,ACTIVE,213.3,388.59,60.00,1403362803,"040051121000195","019011112586793",26.27,18,0.278,302.21,449.73,42.8,44.1,0.146,316739.20000022,316750.40000022,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362827,696831.00
06/21/2014 11:00,0,1.771,ACTIVE,215.09,349.86,59.986,1403362803,"274151322000083","019011112586793",29.54,21.30,0,328.52,381.42,53.0,49.3,0.380,161954.4,161954.4,12504,0,0,0,L,1151911521,0,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362829,696832.00
06/21/2014 11:00,0,1.861,ACTIVE,215.32,360.08,59.975,1403362803,"274151322000076","019011112586793",30.08,21.50,0,331.23,381.12,56.7,52.8,0.389,166432.1,166432.1,12473,0,0,0,L,1151911521,0,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362831,696833.00
06/21/2014 11:00,0,1.172,ACTIVE,215.09,429.52,59.986,1403362803,"274151322000094","019011112586793",39.78,22.80,0,399.46,460.47,47.6,44.1,0.323,106042.9,106042.9,12789,0,0,0,L,1151911521,0,122.01,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362832,696834.00
06/21/2014 11:00,0,1.805,ACTIVE,215.09,354.37,59.981,1403362803,"274151322000052","019011112586793",29.46,21.50,0,329.73,380.22,53.7,49.9,0.367,162354.1,162354.1,12467,0,0,0,L,1151911521,0,122.01,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362834,696835.00
06/21/2014 11:00,0,1.779,ACTIVE,214.87,348.66,59.970,1403362803,"274151322000085","019011112586793",29.48,21.00,0,330.93,381.12,53.1,49.3,0.354,161381.5,161381.5,12439,0,0,0,L,1151911521,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362836,696836.00
06/21/2014 11:00,0,1.740,ACTIVE,214.87,356.48,59.981,1403362803,"274151322000087","019011112586793",29.04,25.50,0,336.34,380.22,51.3,47.6,0.340,154906.2,154906.2,12476,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362837,696837.00
06/21/2014 11:00,0,1.730,ACTIVE,214.41,353.47,59.981,1403362803,"274151322000088","019011112586793",29.36,21.30,0,336.04,380.52,51.4,47.7,0.345,156444.9,156444.9,12470,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362839,696838.00
06/21/2014 11:00,0,1.867,ACTIVE,215.09,348.36,59.975,1403362803,"274151322000095","019011112586793",29.46,21.30,0,330.33,379.62,55.7,51.9,0.371,164741.9,164741.9,12480,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362841,696839.00
06/21/2014 11:00,0,1.174,ACTIVE,215.54,433.12,59.959,1403362803,"274151322000068","019011112586793",40.04,24.00,0,403.67,464.38,48.0,44.4,0.318,104022.7,104022.7,12875,0,0,0,L,1151911521,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362843,696840.00
06/21/2014 11:00,0,1.762,ACTIVE,214.87,352.87,59.954,1403362803,"274151322000054","019011112586793",29.30,21.80,0,328.82,381.73,52.4,48.6,0.358,159889.6,159889.6,12591,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403362845,696841.00
06/21/2014 11:15,1,1.922,ACTIVE,213.0,432.44,60.00,1403363703,"040051121000097","019011112586793",26.82,19,0.313,301.65,448.31,51.3,45.1,0.154,331063.29999986,331074.09999986,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363706,696842.00
06/21/2014 11:15,1,1.919,ACTIVE,213.0,349.52,60.00,1403363703,"040051121000095","019011112586793",24.29,19,0.297,311.01,440.98,46.3,47.1,0.322,297445.09999998,297454.49999998,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363708,696843.00
06/21/2014 11:15,1,1.240,ACTIVE,213.1,389.37,60.00,1403363703,"033051125000132","019011112586793",35.58,19,0.271,314.37,432.01,43.9,35.1,0.266,271233.7999996,271242.7999996,431,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363710,696844.00
06/21/2014 11:15,1,1.207,ACTIVE,213.1,384.40,60.00,1403363703,"033051125000135","019011112586793",35.79,19,0.268,313.69,429.19,43.0,45.2,0.151,267000.79999991,267009.89999991,400,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363713,696845.00
06/21/2014 11:15,1,1.918,ACTIVE,212.9,361.01,60.03,1403363703,"040051121000116","019011112586793",26.64,17,0.334,302.01,447.52,50.8,43.3,0.361,314383.89999992,314394.59999991,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363715,696846.00
06/21/2014 11:15,1,1.891,ACTIVE,213.2,401.29,60.00,1403363703,"040051121000068","019011112586793",24.31,19,0.282,315.95,443.52,45.7,47.6,0.131,317031.30000009,317040.80000009,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363717,696847.00
06/21/2014 11:15,1,1.457,ACTIVE,213.5,332.26,60.03,1403363703,"033051125000118","019011112586793",37.65,18,0.348,302.05,449.04,54.6,62.3,0.357,346290.80000008,346302.70000006,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363719,696848.00
06/21/2014 11:15,1,1.464,ACTIVE,213.0,324.62,60.00,1403363703,"033051125000150","019011112586793",37.27,19,0.351,301.40,450.73,54.3,57.0,0.357,349212.6999996,349224.49999961,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363722,696849.00
