ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2014 11:15,1,1.877,ACTIVE,213.7,399.41,60.00,1403363703,"040051121000185","019011112586793",26.13,19,0.316,304.94,445.90,48.8,38.0,0.308,313787.2000001,313797.50000011,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363724,696850.00
06/21/2014 11:15,1,1.869,ACTIVE,212.8,356.21,60.00,1403363703,"040051121000195","019011112586793",26.17,19,0.314,305.57,446.68,48.6,51.6,0.376,316750.40000022,316760.70000022,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363726,696851.00
06/21/2014 11:15,0,1.992,ACTIVE,215.54,358.88,59.954,1403363703,"274151322000083","019011112586793",29.50,22.30,0,335.74,372.41,59.5,55.5,0.411,161967.3,161967.3,12505,0,0,0,L,1151911521,0,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363728,696852.00
06/21/2014 11:15,0,2.119,ACTIVE,216.22,351.37,59.949,1403363703,"274151322000076","019011112586793",29.72,22.50,0,337.24,374.51,63.8,59.6,0.438,166445.9,166445.9,12474,0,0,0,L,1151911521,0,122.91,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363730,696853.00
06/21/2014 11:15,0,1.291,ACTIVE,215.09,433.42,59.933,1403363703,"274151322000094","019011112586793",40.43,23.80,0,396.15,452.96,52.6,48.9,0.349,106054.4,106054.4,12790,0,0,0,L,1151911521,0,122.23,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363732,696854.00
06/21/2014 11:15,0,2.016,ACTIVE,215.09,351.97,59.981,1403363703,"274151322000052","019011112586793",29.44,22.50,0,335.44,372.41,60.1,56.1,0.411,162367.2,162367.2,12468,0,0,0,L,1151911521,0,122.01,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363733,696855.00
06/21/2014 11:15,0,1.986,ACTIVE,215.09,348.06,59.954,1403363703,"274151322000085","019011112586793",29.46,22.00,0,336.64,372.11,59.3,55.3,0.411,161394.4,161394.4,12440,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363735,696856.00
06/21/2014 11:15,0,1.967,ACTIVE,215.32,355.28,59.949,1403363703,"274151322000087","019011112586793",28.78,27.00,0,335.74,371.51,57.3,53.4,0.389,154918.7,154918.7,12477,0,0,0,L,1151911521,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363737,696857.00
06/21/2014 11:15,0,1.955,ACTIVE,214.64,348.66,59.944,1403363703,"274151322000088","019011112586793",29.16,22.30,0,335.74,371.21,57.8,53.8,0.384,156457.4,156457.4,12471,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363739,696858.00
06/21/2014 11:15,0,2.061,ACTIVE,215.09,348.06,59.954,1403363703,"274151322000095","019011112586793",30.02,22.30,0,335.74,373.91,62.6,58.5,0.415,164755.6,164755.6,12481,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363741,696859.00
06/21/2014 11:15,0,1.322,ACTIVE,216.22,431.02,59.949,1403363703,"274151322000068","019011112586793",39.80,25.00,0,400.66,455.37,54.0,50.1,0.354,104034.4,104034.4,12876,0,0,0,L,1151911521,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363742,696860.00
06/21/2014 11:15,0,1.965,ACTIVE,215.77,351.97,59.938,1403363703,"274151322000054","019011112586793",29.62,22.80,0,334.84,372.71,58.8,54.9,0.393,159902.5,159902.5,12592,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403363744,696861.00
06/21/2014 11:30,1,1.810,ACTIVE,214.4,393.69,60.03,1403364603,"040051121000097","019011112586793",26.93,19,0.299,297.89,451.46,48.5,37.9,0.222,331074.09999986,331086.29999986,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364606,696862.00
06/21/2014 11:30,1,1.820,ACTIVE,213.8,407.03,60.00,1403364603,"040051121000095","019011112586793",24.24,19,0.248,299.82,446.14,43.9,33.1,0.085,297454.49999998,297464.99999998,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364608,696863.00
06/21/2014 11:30,1,1.171,ACTIVE,214.8,356.70,60.03,1403364603,"033051125000132","019011112586793",35.47,19,0.256,304.27,448.47,41.3,42.2,0.239,271242.7999996,271253.09999961,433,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364611,696864.00
06/21/2014 11:30,1,1.141,ACTIVE,214.4,331.64,60.03,1403364603,"033051125000135","019011112586793",35.58,20,0.259,302.85,450.52,40.4,31.9,0.319,267009.89999991,267020.09999991,402,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364613,696865.00
06/21/2014 11:30,1,1.778,ACTIVE,213.9,395.01,60.03,1403364603,"040051121000116","019011112586793",26.81,18,0.293,297.06,450.10,47.4,47.4,0.275,314394.59999991,314406.29999996,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364615,696866.00
06/21/2014 11:30,1,1.751,ACTIVE,214.9,414.84,60.03,1403364603,"040051121000068","019011112586793",24.40,19,0.256,302.74,448.71,42.5,38.4,0.087,317040.80000009,317051.50000009,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364617,696867.00
06/21/2014 11:30,1,1.308,ACTIVE,214.4,344.61,60.00,1403364603,"033051125000118","019011112586793",40.05,19,0.325,301.70,448.89,52.1,47.9,0.257,346302.70000006,346315.00000007,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364620,696868.00
06/21/2014 11:30,1,1.311,ACTIVE,214.0,336.52,60.03,1403364603,"033051125000150","019011112586793",40.16,19,0.278,301.46,450.28,52.4,46.9,0.361,349224.49999961,349236.89999959,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364622,696869.00
06/21/2014 11:30,1,1.724,ACTIVE,214.2,413.16,60.00,1403364603,"040051121000185","019011112586793",26.15,19,0.266,300.12,449.11,44.8,35.0,0.093,313797.50000011,313808.90000009,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364624,696870.00
06/21/2014 11:30,1,1.712,ACTIVE,214.0,388.12,60.00,1403364603,"040051121000195","019011112586793",26.16,19,0.274,300.85,448.29,44.5,36.5,0.194,316760.70000022,316772.30000022,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364626,696871.00
06/21/2014 11:30,0,1.840,ACTIVE,214.87,358.28,59.975,1403364603,"274151322000083","019011112586793",29.36,23.00,0,334.54,379.92,54.6,50.8,0.389,161981.7,161981.7,12506,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364628,696872.00
06/21/2014 11:30,0,1.938,ACTIVE,215.77,355.28,59.975,1403364603,"274151322000076","019011112586793",29.80,23.50,0,331.83,380.82,58.5,54.5,0.407,166461.4,166461.4,12475,0,0,0,L,1151911521,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364630,696873.00
06/21/2014 11:30,0,1.199,ACTIVE,215.32,425.61,59.965,1403364603,"274151322000094","019011112586793",40.00,24.50,0,396.75,465.28,49.5,45.8,0.336,106067.3,106067.3,12791,0,0,0,L,1151911521,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364632,696874.00
06/21/2014 11:30,0,1.838,ACTIVE,215.09,355.58,59.991,1403364603,"274151322000052","019011112586793",29.46,23.30,0,334.54,380.22,54.8,50.9,0.371,162381.8,162381.8,12469,0,0,0,L,1151911521,0,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364634,696875.00
06/21/2014 11:30,0,1.799,ACTIVE,214.87,346.26,59.970,1403364603,"274151322000085","019011112586793",29.52,23.00,0,336.04,380.22,53.8,50.0,0.358,161408.8,161408.8,12441,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364636,696876.00
06/21/2014 11:30,0,1.779,ACTIVE,214.87,350.17,59.970,1403364603,"274151322000087","019011112586793",28.73,28.50,0,335.44,379.02,51.7,48.0,0.349,154932.5,154932.5,12478,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364638,696877.00
06/21/2014 11:30,0,1.762,ACTIVE,214.64,347.76,59.944,1403364603,"274151322000088","019011112586793",29.24,23.00,0,334.84,379.02,52.2,48.4,0.345,156471.4,156471.4,12472,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364639,696878.00
06/21/2014 11:30,0,1.900,ACTIVE,214.87,351.37,59.970,1403364603,"274151322000095","019011112586793",29.52,23.30,0,330.03,380.52,56.9,53.0,0.371,164770.9,164770.9,12482,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364641,696879.00
06/21/2014 11:30,0,1.221,ACTIVE,215.32,425.91,59.965,1403364603,"274151322000068","019011112586793",39.66,25.80,0,402.16,464.38,48.6,45.0,0.318,104047.3,104047.3,12877,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364643,696880.00
06/21/2014 11:30,0,1.797,ACTIVE,214.64,345.06,59.965,1403364603,"274151322000054","019011112586793",29.34,23.50,0,334.54,380.52,53.4,49.6,0.362,159916.8,159916.8,12593,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403364644,696881.00
06/21/2014 11:45,1,1.795,ACTIVE,214.1,399.13,60.00,1403365504,"040051121000097","019011112586793",26.74,19,0.288,302.17,448.20,47.7,39.4,0.196,331086.29999986,331096.69999986,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365506,696882.00
06/21/2014 11:45,1,1.816,ACTIVE,213.9,405.47,60.00,1403365504,"040051121000095","019011112586793",24.00,19,0.259,311.38,439.82,43.3,33.6,0.082,297464.99999998,297474.19999998,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365509,696883.00
06/21/2014 11:45,1,1.155,ACTIVE,214.5,343.31,60.00,1403365504,"033051125000132","019011112586793",35.64,19,0.257,316.66,440.75,40.9,37.0,0.302,271253.09999961,271262.09999961,435,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365511,696884.00
06/21/2014 11:45,1,1.132,ACTIVE,214.5,375.21,60.03,1403365504,"033051125000135","019011112586793",35.57,20,0.255,315.17,442.38,40.0,42.0,0.153,267020.09999991,267028.99999991,404,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365513,696885.00
06/21/2014 11:45,1,1.776,ACTIVE,213.9,398.97,60.03,1403365504,"040051121000116","019011112586793",26.81,18,0.289,300.69,448.44,47.4,47.4,0.145,314406.29999996,314416.69999994,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365515,696886.00
06/21/2014 11:45,1,1.771,ACTIVE,214.3,331.75,60.03,1403365504,"040051121000068","019011112586793",24.15,19,0.276,306.70,447.02,42.5,33.0,0.311,317051.50000009,317060.70000009,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365518,696887.00
06/21/2014 11:45,1,1.314,ACTIVE,214.1,442.33,60.00,1403365504,"033051125000118","019011112586793",40.01,19,0.310,302.65,448.61,52.3,56.7,0.110,346315.00000007,346326.70000006,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365520,696888.00
06/21/2014 11:45,1,1.319,ACTIVE,214.5,362.76,60.00,1403365504,"033051125000150","019011112586793",40.12,19,0.327,303.02,450.61,52.6,56.7,0.191,349236.89999959,349248.49999961,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365522,696889.00
06/21/2014 11:45,1,1.743,ACTIVE,214.3,332.12,60.03,1403365504,"040051121000185","019011112586793",26.13,19,0.283,303.69,448.14,45.3,47.0,0.337,313808.90000009,313818.90000009,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365524,696890.00
06/21/2014 11:45,1,1.746,ACTIVE,214.0,359.94,60.00,1403365504,"040051121000195","019011112586793",26.24,19,0.283,305.52,447.89,45.6,44.1,0.315,316772.30000022,316782.30000022,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365527,696891.00
06/21/2014 11:45,0,1.885,ACTIVE,215.32,358.88,59.965,1403365504,"274151322000083","019011112586793",29.34,23.30,0,335.44,374.51,56.0,52.1,0.402,161994.2,161994.2,12507,0,0,0,L,1151911521,0,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365528,696892.00
06/21/2014 11:45,0,2.000,ACTIVE,215.77,362.49,59.959,1403365504,"274151322000076","019011112586793",29.90,23.50,0,336.94,377.22,60.6,56.6,0.420,166474.9,166474.9,12476,0,0,0,L,1151911521,0,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365531,696893.00
06/21/2014 11:45,0,1.248,ACTIVE,216.00,428.31,59.959,1403365504,"274151322000094","019011112586793",40.20,24.80,0,403.07,454.16,51.6,47.9,0.354,106078.5,106078.5,12792,0,0,0,L,1151911521,0,122.46,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365532,696894.00
06/21/2014 11:45,0,1.928,ACTIVE,215.32,354.97,59.954,1403365504,"274151322000052","019011112586793",29.48,23.30,0,335.44,374.21,57.5,53.6,0.371,162394.5,162394.5,12470,0,0,0,L,1151911521,0,122.01,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365534,696895.00
06/21/2014 11:45,0,1.920,ACTIVE,216.22,358.88,59.954,1403365504,"274151322000085","019011112586793",29.38,23.30,0,336.34,374.51,57.2,53.3,0.376,161421.4,161421.4,12442,0,0,0,L,1151911521,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365536,696896.00
06/21/2014 11:45,0,1.896,ACTIVE,215.77,359.48,59.949,1403365504,"274151322000087","019011112586793",28.86,29.80,0,335.44,373.61,55.4,51.5,0.376,154944.6,154944.6,12479,0,0,0,L,1151911521,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365538,696897.00
06/21/2014 11:45,0,1.896,ACTIVE,215.32,353.77,59.959,1403365504,"274151322000088","019011112586793",29.12,23.30,0,335.74,373.91,55.9,52.0,0.371,156483.6,156483.6,12473,0,0,0,L,1151911521,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365539,696898.00
06/21/2014 11:45,0,2.014,ACTIVE,215.77,353.77,59.959,1403365504,"274151322000095","019011112586793",29.94,23.50,0,335.44,376.62,61.0,57.0,0.411,164784.2,164784.2,12483,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365541,696899.00
06/21/2014 11:45,0,1.322,ACTIVE,216.90,421.70,59.965,1403365504,"274151322000068","019011112586793",39.30,26.00,0,403.97,455.97,52.7,49.0,0.349,104058.7,104058.7,12878,0,0,0,L,1151911521,0,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365543,696900.00
06/21/2014 11:45,0,1.904,ACTIVE,216.00,348.36,59.954,1403365504,"274151322000054","019011112586793",29.68,24.00,0,334.54,374.51,57.2,53.3,0.393,159929.4,159929.4,12594,0,0,0,L,1151911521,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403365544,696901.00
06/21/2014 12:00,1,1.683,ACTIVE,215.4,370.92,60.00,1403366403,"040051121000097","019011112586793",26.83,19,0.272,320.07,442.22,44.9,44.7,0.232,331096.69999986,331106.09999986,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366405,696902.00
06/21/2014 12:00,1,1.711,ACTIVE,215.0,376.33,60.00,1403366403,"040051121000095","019011112586793",24.16,19,0.231,312.25,440.44,41.1,37.8,0.133,297474.19999998,297482.29999998,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366408,696903.00
06/21/2014 12:00,1,1.099,ACTIVE,215.7,337.22,60.03,1403366403,"033051125000132","019011112586793",35.73,19,0.249,317.54,443.60,39.0,32.1,0.305,271262.09999961,271270.09999961,437,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366410,696904.00
06/21/2014 12:00,1,1.093,ACTIVE,215.7,374.48,60.00,1403366403,"033051125000135","019011112586793",35.61,20,0.228,316.24,444.53,38.7,31.0,0.208,267028.99999991,267036.89999991,406,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366412,696905.00
06/21/2014 12:00,1,1.733,ACTIVE,214.8,411.15,60.00,1403366403,"040051121000116","019011112586793",26.84,18,0.273,316.05,441.36,46.3,35.3,0.109,314416.69999994,314425.89999993,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366415,696906.00
06/21/2014 12:00,1,1.743,ACTIVE,215.6,334.44,60.00,1403366403,"040051121000068","019011112586793",24.11,19,0.270,317.35,442.89,41.8,41.5,0.326,317060.70000009,317069.00000009,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366418,696907.00
06/21/2014 12:00,1,1.295,ACTIVE,215.1,418.53,60.00,1403366403,"033051125000118","019011112586793",40.25,19,0.323,304.48,448.67,51.8,53.5,0.125,346326.70000006,346337.30000008,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366420,696908.00
06/21/2014 12:00,1,1.316,ACTIVE,215.3,342.98,60.00,1403366403,"033051125000150","019011112586793",40.22,19,0.329,304.32,450.80,52.6,50.2,0.400,349248.49999961,349259.1999996,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366422,696909.00
06/21/2014 12:00,1,1.752,ACTIVE,215.6,406.68,60.03,1403366403,"040051121000185","019011112586793",26.06,19,0.276,319.00,442.82,45.4,35.3,0.158,313818.90000009,313827.60000008,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366424,696910.00
06/21/2014 12:00,1,1.739,ACTIVE,214.9,399.53,60.00,1403366403,"040051121000195","019011112586793",26.25,19,0.268,321.48,443.11,45.4,37.6,0.142,316782.30000022,316791.40000022,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366427,696911.00
06/21/2014 12:00,0,1.844,ACTIVE,216.22,355.88,59.959,1403366403,"274151322000083","019011112586793",29.76,23.30,0,336.04,369.70,55.5,51.7,0.389,162005.5,162005.5,12508,0,0,0,L,1151911521,0,123.36,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366429,696912.00
06/21/2014 12:00,0,1.973,ACTIVE,217.13,355.28,59.959,1403366403,"274151322000076","019011112586793",29.98,23.80,0,337.24,372.71,60.0,56.0,0.420,166487.1,166487.1,12477,0,0,0,L,1151911521,0,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366430,696913.00
06/21/2014 12:00,0,1.221,ACTIVE,216.67,436.13,59.944,1403366403,"274151322000094","019011112586793",40.43,25.00,0,337.84,452.06,49.8,46.1,0.336,106088.6,106088.6,12793,0,0,0,L,1151911521,0,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366432,696914.00
06/21/2014 12:00,0,1.869,ACTIVE,216.22,360.38,59.949,1403366403,"274151322000052","019011112586793",29.72,23.50,0,335.44,370.30,56.2,52.3,0.367,162406.0,162406.0,12471,0,0,0,L,1151911521,0,122.91,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366366,696915.00
06/21/2014 12:00,0,1.885,ACTIVE,216.90,351.07,59.944,1403366403,"274151322000085","019011112586793",29.04,23.50,0,336.04,370.30,55.4,51.6,0.367,161432.6,161432.6,12443,0,0,0,L,1151911521,0,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366368,696916.00
06/21/2014 12:00,0,1.836,ACTIVE,216.00,351.97,59.954,1403366403,"274151322000087","019011112586793",28.84,30.50,0,336.04,370.00,53.6,49.8,0.362,154955.5,154955.5,12480,0,0,0,L,1151911521,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366369,696917.00
06/21/2014 12:00,0,1.805,ACTIVE,216.22,352.27,59.938,1403366403,"274151322000088","019011112586793",29.42,23.30,0,335.44,369.40,53.8,50.0,0.358,156494.6,156494.6,12474,0,0,0,L,1151911521,0,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366371,696918.00
06/21/2014 12:00,0,1.941,ACTIVE,216.90,360.69,59.975,1403366403,"274151322000095","019011112586793",29.80,23.30,0,335.74,371.51,58.6,54.6,0.376,164796.3,164796.3,12484,0,0,0,L,1151911521,0,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366373,696919.00
06/21/2014 12:00,0,1.230,ACTIVE,217.58,430.72,59.954,1403366403,"274151322000068","019011112586793",40.51,26.30,0,339.04,452.06,49.8,46.1,0.327,104068.9,104068.9,12879,0,0,0,L,1151911521,0,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366375,696920.00
06/21/2014 12:00,0,1.859,ACTIVE,216.22,350.77,59.954,1403366403,"274151322000054","019011112586793",29.22,24.00,0,335.74,370.30,55.0,51.2,0.376,159940.6,159940.6,12595,0,0,0,L,1151911521,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366376,696921.00
06/21/2014 12:00,1,1.666,ACTIVE,215.6,363.29,60.00,1403366403,"040051121000097","019011112586793",26.77,19,0.276,317.22,436.11,44.3,44.8,0.261,331106.09999986,331106.89999986,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366405,696922.00
06/21/2014 12:00,1,1.684,ACTIVE,214.8,343.57,60.03,1403366403,"040051121000095","019011112586793",24.02,19,0.224,312.03,436.25,40.2,30.6,0.269,297482.29999998,297482.99999998,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366408,696923.00
06/21/2014 12:00,1,1.062,ACTIVE,215.4,404.73,60.00,1403366403,"033051125000132","019011112586793",35.70,19,0.219,317.85,418.19,37.7,32.3,0.102,271270.09999961,271270.69999957,439,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366410,696924.00
06/21/2014 12:00,1,1.056,ACTIVE,215.2,335.61,60.00,1403366403,"033051125000135","019011112586793",35.19,20,0.233,315.23,417.30,36.9,28.9,0.264,267036.89999991,267037.49999991,408,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366412,696925.00
06/21/2014 12:00,1,1.638,ACTIVE,215.0,392.26,60.00,1403366403,"040051121000116","019011112586793",26.81,18,0.263,314.95,433.23,43.7,38.7,0.164,314425.89999993,314426.59999992,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366415,696926.00
06/21/2014 12:00,1,1.618,ACTIVE,215.5,393.23,60.00,1403366403,"040051121000068","019011112586793",24.29,19,0.248,317.48,439.12,39.1,40.0,0.089,317069.00000009,317069.70000009,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366417,696927.00
06/21/2014 12:00,1,1.203,ACTIVE,215.3,395.56,60.00,1403366403,"033051125000118","019011112586793",40.16,19,0.289,307.90,448.72,48.1,38.2,0.219,346337.30000008,346338.10000009,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366419,696928.00
06/21/2014 12:00,1,1.212,ACTIVE,214.9,427.66,60.00,1403366403,"033051125000150","019011112586793",40.24,19,0.288,305.04,449.65,48.5,51.4,0.105,349259.1999996,349259.99999961,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366421,696929.00
06/21/2014 12:00,1,1.607,ACTIVE,215.5,379.01,60.00,1403366403,"040051121000185","019011112586793",25.96,19,0.257,319.25,434.89,41.5,33.2,0.148,313827.60000008,313828.40000009,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366424,696930.00
06/21/2014 12:00,1,1.603,ACTIVE,215.2,390.32,60.00,1403366403,"040051121000195","019011112586793",25.87,19,0.266,321.17,435.43,41.3,33.2,0.126,316791.40000022,316792.00000022,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366426,696931.00
06/21/2014 12:00,0,1.701,ACTIVE,216.90,354.97,59.949,1403366403,"274151322000083","019011112586793",29.40,23.30,0,337.24,370.00,50.6,47.0,0.362,162006.5,162006.5,12509,0,0,0,L,1151911521,0,123.59,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366428,696932.00
06/21/2014 12:00,0,1.795,ACTIVE,217.58,352.27,59.954,1403366403,"274151322000076","019011112586793",30.04,23.80,0,338.74,372.41,54.5,50.7,0.371,166488.1,166488.1,12478,0,0,0,L,1151911521,0,124.04,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366429,696933.00
06/21/2014 12:00,0,1.148,ACTIVE,217.13,420.50,59.959,1403366403,"274151322000094","019011112586793",39.18,25.00,0,407.57,446.95,45.5,42.0,0.305,106089.5,106089.5,12794,0,0,0,L,1151911521,0,123.59,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366431,696934.00
06/21/2014 12:00,0,1.721,ACTIVE,216.67,348.36,59.954,1403366403,"274151322000052","019011112586793",29.42,23.50,0,337.24,369.70,51.3,47.6,0.331,162406.9,162406.9,12472,0,0,0,L,1151911521,0,123.14,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366433,696935.00
06/21/2014 12:00,0,1.707,ACTIVE,217.35,351.07,59.959,1403366403,"274151322000085","019011112586793",29.24,23.50,0,338.14,369.70,50.6,46.9,0.327,161433.6,161433.6,12444,0,0,0,L,1151911521,0,124.49,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366434,696936.00
06/21/2014 12:00,0,1.680,ACTIVE,217.13,358.28,59.954,1403366403,"274151322000087","019011112586793",28.77,30.50,0,337.54,369.10,48.9,45.3,0.331,154956.4,154956.4,12481,0,0,0,L,1151911521,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366436,696937.00
06/21/2014 12:00,0,1.658,ACTIVE,216.67,357.38,59.959,1403366403,"274151322000088","019011112586793",29.18,23.50,0,337.84,369.10,49.1,45.5,0.327,156495.5,156495.5,12475,0,0,0,L,1151911521,0,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366438,696938.00
06/21/2014 12:00,0,1.785,ACTIVE,216.90,359.78,59.933,1403366403,"274151322000095","019011112586793",29.56,23.30,0,337.54,370.30,53.4,49.6,0.358,164797.2,164797.2,12485,0,0,0,L,1151911521,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366440,696939.00
06/21/2014 12:00,0,1.135,ACTIVE,218.03,432.22,59.949,1403366403,"274151322000068","019011112586793",39.80,26.30,0,408.48,455.06,45.5,42.0,0.296,104069.7,104069.7,12880,0,0,0,L,1151911521,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366442,696940.00
06/21/2014 12:00,0,1.678,ACTIVE,216.67,347.46,59.938,1403366403,"274151322000054","019011112586793",29.30,24.00,0,336.04,369.70,49.8,46.1,0.323,159941.5,159941.5,12596,0,0,0,L,1151911521,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403366443,696941.00
06/21/2014 12:15,1,0.863,ACTIVE,214.3,388.10,60.07,1403367303,"040051121000097","019011112586793",26.22,19,0.127,317.60,443.27,22.5,18.1,0.024,331106.89999986,331113.59999986,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367306,696942.00
06/21/2014 12:15,1,0.916,ACTIVE,214.7,410.92,60.03,1403367303,"040051121000095","019011112586793",23.35,19,0.154,312.68,440.49,21.3,12.0,0.005,297482.99999998,297488.69999998,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367308,696943.00
06/21/2014 12:15,1,0.562,ACTIVE,215.3,355.50,60.03,1403367303,"033051125000132","019011112586793",34.96,19,0.149,318.31,443.82,19.5,21.8,0.110,271270.69999957,271276.39999956,441,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367310,696944.00
06/21/2014 12:15,1,0.545,ACTIVE,215.1,334.96,60.03,1403367303,"033051125000135","019011112586793",35.03,20,0.174,315.40,444.74,19.0,24.4,0.243,267037.49999991,267043.19999991,410,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367312,696945.00
06/21/2014 12:15,1,0.888,ACTIVE,214.5,408.69,60.03,1403367303,"040051121000116","019011112586793",25.88,17,0.132,314.53,442.37,22.8,10.0,0.008,314426.59999992,314433.09999992,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367315,696946.00
06/21/2014 12:15,1,0.865,ACTIVE,215.3,345.90,60.03,1403367303,"040051121000068","019011112586793",23.36,19,0.183,316.57,442.93,20.1,14.6,0.153,317069.70000009,317075.40000009,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367317,696947.00
06/21/2014 12:15,1,0.635,ACTIVE,215.1,402.05,60.07,1403367303,"033051125000118","019011112586793",39.23,19,0.181,319.82,443.87,24.7,21.8,0.028,346338.10000009,346345.70000005,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367319,696948.00
06/21/2014 12:15,1,0.644,ACTIVE,214.9,332.38,60.07,1403367303,"033051125000150","019011112586793",39.12,19,0.216,314.41,444.49,25.1,20.7,0.274,349259.99999961,349267.59999957,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367321,696949.00
06/21/2014 12:15,1,0.838,ACTIVE,214.8,349.65,60.07,1403367303,"040051121000185","019011112586793",24.74,19,0.161,316.26,442.90,20.6,22.9,0.135,313828.40000009,313834.50000011,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367324,696950.00
06/21/2014 12:15,1,0.815,ACTIVE,215.4,415.61,60.03,1403367303,"040051121000195","019011112586793",24.80,19,0.160,319.26,443.30,20.1,15.6,0.086,316792.00000022,316798.10000022,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367326,696951.00
06/21/2014 12:15,0,0.887,ACTIVE,215.32,346.26,59.996,1403367303,"274151322000083","019011112586793",28.94,22.50,0,334.84,367.30,26.1,23.2,0.186,162014.5,162014.5,12510,0,0,0,L,1151911521,0,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367328,696952.00
06/21/2014 12:15,0,0.934,ACTIVE,216.45,345.66,60.002,1403367303,"274151322000076","019011112586793",29.54,23.00,0,336.64,370.00,27.9,25.0,0.186,166496.8,166496.8,12479,0,0,0,L,1151911521,0,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367329,696953.00
06/21/2014 12:15,0,0.590,ACTIVE,215.77,412.98,59.996,1403367303,"274151322000094","019011112586793",38.49,24.30,0,334.24,448.75,23.1,20.4,0.155,106096.6,106096.6,12795,0,0,0,L,1151911521,0,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367331,696954.00
06/21/2014 12:15,0,0.902,ACTIVE,215.32,348.06,59.996,1403367303,"274151322000052","019011112586793",28.86,23.00,0,333.63,367.60,26.4,23.5,0.168,162415.0,162415.0,12473,0,0,0,L,1151911521,0,122.46,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367333,696955.00
06/21/2014 12:15,0,0.879,ACTIVE,215.77,346.56,59.991,1403367303,"274151322000085","019011112586793",28.86,23.00,0,335.74,368.20,25.6,22.8,0.168,161441.5,161441.5,12445,0,0,0,L,1151911521,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367334,696956.00
06/21/2014 12:15,0,0.867,ACTIVE,216.00,342.95,59.996,1403367303,"274151322000087","019011112586793",28.27,30.50,0,334.54,366.40,24.8,22.0,0.159,154964.1,154964.1,12482,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367336,696957.00
06/21/2014 12:15,0,0.855,ACTIVE,215.32,344.76,59.996,1403367303,"274151322000088","019011112586793",28.17,23.00,0,334.54,367.00,24.4,21.7,0.155,156503.2,156503.2,12476,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367338,696958.00
06/21/2014 12:15,0,0.902,ACTIVE,216.00,343.55,60.002,1403367303,"274151322000095","019011112586793",29.24,22.80,0,335.14,368.80,26.7,23.9,0.164,164805.6,164805.6,12486,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367340,696959.00
06/21/2014 12:15,0,0.602,ACTIVE,216.45,404.57,60.002,1403367303,"274151322000068","019011112586793",37.77,25.80,0,334.84,446.35,23.0,20.3,0.137,104076.9,104076.9,12881,0,0,0,L,1151911521,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367342,696960.00
06/21/2014 12:15,0,0.859,ACTIVE,215.32,341.45,60.002,1403367303,"274151322000054","019011112586793",28.78,23.50,0,334.84,367.00,25.1,22.3,0.155,159949.4,159949.4,12597,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403367343,696961.00
06/21/2014 12:30,1,1.146,ACTIVE,215.2,331.57,60.00,1403368203,"040051121000097","019011112586793",26.75,19,0.198,315.52,442.84,30.5,22.4,0.235,331113.59999986,331118.59999986,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368206,696962.00
06/21/2014 12:30,1,1.161,ACTIVE,215.2,369.09,60.00,1403368203,"040051121000095","019011112586793",24.03,18,0.204,312.59,438.40,27.7,32.0,0.079,297488.69999998,297492.89999998,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368208,696963.00
06/21/2014 12:30,1,0.747,ACTIVE,215.1,342.75,60.00,1403368203,"033051125000132","019011112586793",35.37,18,0.227,318.14,441.35,26.3,31.1,0.231,271276.39999956,271280.59999961,443,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368210,696964.00
06/21/2014 12:30,1,0.735,ACTIVE,215.2,417.96,60.00,1403368203,"033051125000135","019011112586793",35.26,19,0.165,316.13,442.28,25.8,13.4,0.071,267043.19999991,267047.39999991,412,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368213,696965.00
06/21/2014 12:30,1,1.174,ACTIVE,214.9,348.15,60.00,1403368203,"040051121000116","019011112586793",26.45,17,0.193,314.65,442.16,30.9,20.9,0.243,314433.09999992,314437.99999996,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368215,696966.00
06/21/2014 12:30,1,0.853,ACTIVE,215.5,332.82,60.00,1403368203,"033051125000118","019011112586793",40.39,18,0.207,317.28,444.22,34.3,34.7,0.267,346345.70000005,346351.60000009,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368220,696967.00
06/21/2014 12:30,1,0.876,ACTIVE,214.9,337.26,60.00,1403368203,"033051125000150","019011112586793",40.02,18,0.224,315.81,444.70,34.9,34.7,0.258,349267.59999957,349273.59999957,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368222,696968.00
06/21/2014 12:30,1,1.153,ACTIVE,215.6,338.19,60.00,1403368203,"040051121000185","019011112586793",25.66,18,0.214,316.83,441.15,29.4,19.2,0.310,313834.50000011,313839.10000007,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368224,696969.00
06/21/2014 12:30,1,1.147,ACTIVE,214.9,429.80,60.00,1403368203,"040051121000195","019011112586793",25.59,18,0.184,321.53,441.67,29.2,18.2,0.020,316798.10000022,316802.80000022,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368226,696970.00
06/21/2014 12:30,0,1.223,ACTIVE,215.77,345.06,59.954,1403368203,"274151322000083","019011112586793",29.52,22.30,0,335.14,358.88,36.5,33.4,0.256,162020.8,162020.8,12511,0,0,0,L,1151911521,0,123.14,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368228,696971.00
06/21/2014 12:30,0,1.275,ACTIVE,216.45,348.66,59.944,1403368203,"274151322000076","019011112586793",29.80,22.80,0,333.63,360.08,38.5,35.3,0.261,166503.6,166503.6,12480,0,0,0,L,1151911521,0,123.36,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368230,696972.00
06/21/2014 12:30,0,0.820,ACTIVE,215.77,430.42,59.949,1403368203,"274151322000094","019011112586793",40.02,24.00,0,335.14,446.95,33.4,30.3,0.212,106102.3,106102.3,12796,0,0,0,L,1151911521,0,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368232,696973.00
06/21/2014 12:30,0,1.250,ACTIVE,215.32,343.25,59.944,1403368203,"274151322000052","019011112586793",29.58,22.50,0,334.84,359.18,37.5,34.3,0.243,162421.6,162421.6,12474,0,0,0,L,1151911521,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368233,696974.00
06/21/2014 12:30,0,1.238,ACTIVE,216.22,345.06,59.949,1403368203,"274151322000085","019011112586793",29.42,22.50,0,335.74,359.18,37.0,33.7,0.247,161448.0,161448.0,12446,0,0,0,L,1151911521,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368236,696975.00
06/21/2014 12:30,0,1.229,ACTIVE,216.00,351.97,59.949,1403368203,"274151322000087","019011112586793",29.10,30.30,0,333.33,358.88,36.2,33.0,0.230,154970.3,154970.3,12483,0,0,0,L,1151911521,0,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368237,696976.00
06/21/2014 12:30,0,1.219,ACTIVE,215.54,347.76,59.949,1403368203,"274151322000088","019011112586793",29.04,22.50,0,331.53,358.88,35.9,32.7,0.239,156509.3,156509.3,12477,0,0,0,L,1151911521,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368239,696977.00
06/21/2014 12:30,0,1.264,ACTIVE,215.77,348.06,59.944,1403368203,"274151322000095","019011112586793",29.86,22.30,0,333.33,359.48,38.2,35.0,0.256,164812.3,164812.3,12487,0,0,0,L,1151911521,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368241,696978.00
06/21/2014 12:30,0,0.826,ACTIVE,216.90,434.63,59.954,1403368203,"274151322000068","019011112586793",40.49,25.50,0,333.93,451.46,33.9,30.8,0.212,104082.8,104082.8,12882,0,0,0,L,1151911521,0,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368242,696979.00
06/21/2014 12:30,0,1.242,ACTIVE,215.54,348.06,59.954,1403368203,"274151322000054","019011112586793",29.48,23.00,0,335.14,359.18,37.1,33.9,0.252,159955.9,159955.9,12598,0,0,0,L,1151911521,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368244,696980.00
06/21/2014 12:30,1,1.164,ACTIVE,215.0,388.72,60.00,1403368203,"040051121000068","019011112586793",24.24,18,0.205,316.03,440.99,28.0,23.7,0.056,317075.40000009,317079.90000009,178,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403368246,696981.00
06/21/2014 12:45,1,1.496,ACTIVE,214.7,391.23,60.03,1403369103,"040051121000097","019011112586793",27.22,19,0.239,315.33,443.43,40.5,31.5,0.147,331118.59999986,331126.69999986,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369106,696982.00
06/21/2014 12:45,1,1.509,ACTIVE,214.3,375.85,60.03,1403369103,"040051121000095","019011112586793",24.13,18,0.215,312.08,441.57,36.2,26.6,0.094,297492.89999998,297499.89999998,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369108,696983.00
06/21/2014 12:45,1,0.979,ACTIVE,215.4,324.57,60.03,1403369103,"033051125000132","019011112586793",35.50,18,0.223,316.15,443.61,34.6,26.6,0.266,271280.59999961,271287.69999957,445,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369110,696984.00
06/21/2014 12:45,1,0.960,ACTIVE,215.3,351.02,60.03,1403369103,"033051125000135","019011112586793",35.64,19,0.214,315.91,444.63,34.0,34.8,0.184,267047.39999991,267054.39999991,414,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369112,696985.00
06/21/2014 12:45,1,1.507,ACTIVE,214.3,376.79,60.03,1403369103,"040051121000116","019011112586793",26.91,17,0.252,313.61,442.41,40.3,40.0,0.226,314437.99999996,314446.09999992,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369115,696986.00
06/21/2014 12:45,1,1.460,ACTIVE,215.3,370.47,60.03,1403369103,"040051121000068","019011112586793",24.34,18,0.214,315.45,442.84,35.3,36.0,0.113,317079.90000009,317086.90000009,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369117,696987.00
06/21/2014 12:45,1,1.114,ACTIVE,215.4,342.71,60.03,1403369103,"033051125000118","019011112586793",39.96,18,0.293,316.24,444.28,44.3,35.3,0.353,346351.60000009,346360.9000001,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369119,696988.00
06/21/2014 12:45,1,1.117,ACTIVE,215.3,390.41,60.00,1403369103,"033051125000150","019011112586793",40.31,19,0.284,315.16,445.11,44.8,35.9,0.281,349273.59999957,349282.89999958,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369121,696989.00
06/21/2014 12:45,1,1.467,ACTIVE,215.4,408.46,60.00,1403369103,"040051121000185","019011112586793",26.13,18,0.227,317.85,442.85,38.1,30.4,0.085,313839.10000007,313846.70000009,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369123,696990.00
06/21/2014 12:45,1,1.460,ACTIVE,214.9,396.65,60.03,1403369103,"040051121000195","019011112586793",26.05,18,0.220,319.22,443.17,37.8,30.7,0.081,316802.80000022,316810.60000022,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369126,696991.00
06/21/2014 12:45,0,1.549,ACTIVE,216.67,357.38,59.981,1403369103,"274151322000083","019011112586793",29.62,22.30,0,336.04,367.60,46.5,42.9,0.327,162030.8,162030.8,12512,0,0,0,L,1151911521,0,123.36,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369127,696992.00
06/21/2014 12:45,0,1.607,ACTIVE,217.13,348.66,59.981,1403369103,"274151322000076","019011112586793",29.88,22.80,0,337.84,369.10,48.6,45.0,0.327,166514.1,166514.1,12481,0,0,0,L,1151911521,0,123.59,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369129,696993.00
06/21/2014 12:45,0,0.896,ACTIVE,216.67,446.95,59.965,1403369103,"274151322000094","019011112586793",42.38,24.00,0,334.84,461.68,38.1,34.9,0.239,106111.2,106111.2,12797,0,0,0,L,1151911521,0,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369131,696994.00
