ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2014 12:45,0,1.580,ACTIVE,216.90,356.78,59.975,1403369103,"274151322000052","019011112586793",29.56,22.50,0,336.04,368.20,47.3,43.7,0.314,162431.8,162431.8,12475,0,0,0,L,1151911521,0,122.91,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369133,696995.00
06/21/2014 12:45,0,1.543,ACTIVE,217.13,349.86,59.970,1403369103,"274151322000085","019011112586793",29.58,22.50,0,337.54,367.90,46.3,42.7,0.305,161457.9,161457.9,12447,0,0,0,L,1151911521,0,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369134,696996.00
06/21/2014 12:45,0,1.535,ACTIVE,216.45,350.47,59.986,1403369103,"274151322000087","019011112586793",29.06,30.00,0,336.64,367.30,45.2,41.7,0.292,154980.1,154980.1,12484,0,0,0,L,1151911521,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369136,696997.00
06/21/2014 12:45,0,1.510,ACTIVE,216.00,355.28,59.975,1403369103,"274151322000088","019011112586793",29.44,22.50,0,335.74,367.60,45.0,41.5,0.292,156519.1,156519.1,12478,0,0,0,L,1151911521,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369138,696998.00
06/21/2014 12:45,0,1.568,ACTIVE,216.22,351.07,59.986,1403369103,"274151322000095","019011112586793",29.92,22.30,0,336.34,367.90,47.5,44.0,0.314,164822.6,164822.6,12488,0,0,0,L,1151911521,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369140,696999.00
06/21/2014 12:45,0,1.049,ACTIVE,217.35,429.52,59.986,1403369103,"274151322000068","019011112586793",40.16,25.50,0,335.74,453.56,42.2,38.9,0.270,104091.9,104091.9,12883,0,0,0,L,1151911521,0,123.81,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369141,697000.00
06/21/2014 12:45,0,1.535,ACTIVE,216.45,346.56,59.981,1403369103,"274151322000054","019011112586793",29.62,23.00,0,335.44,367.90,46.1,42.6,0.305,159965.9,159965.9,12599,0,0,0,L,1151911521,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403369143,697001.00
06/21/2014 13:00,1,0.748,ACTIVE,214.7,417.79,60.03,1403370003,"040051121000097","019011112586793",26.03,19,0.152,316.49,443.32,19.4,14.0,0.003,331126.69999986,331133.19999986,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370006,697002.00
06/21/2014 13:00,1,0.797,ACTIVE,214.4,427.69,60.03,1403370003,"040051121000095","019011112586793",22.97,18,0.125,312.10,440.33,18.2,16.5,0.000,297499.89999998,297505.19999998,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370008,697003.00
06/21/2014 13:00,1,0.479,ACTIVE,215.4,378.21,60.03,1403370003,"033051125000132","019011112586793",34.88,18,0.162,317.85,443.41,16.6,14.6,0.025,271287.69999957,271293.19999957,447,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370010,697004.00
06/21/2014 13:00,1,0.456,ACTIVE,215.2,328.15,60.03,1403370003,"033051125000135","019011112586793",35.20,19,0.063,315.59,444.63,15.9,16.6,0.268,267054.39999991,267059.79999991,416,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370012,697005.00
06/21/2014 13:00,1,0.746,ACTIVE,214.9,389.65,60.03,1403370003,"040051121000116","019011112586793",26.01,17,0.136,313.25,442.27,19.3,13.5,0.011,314446.09999992,314452.49999996,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370015,697006.00
06/21/2014 13:00,1,0.729,ACTIVE,214.5,400.56,60.03,1403370003,"040051121000068","019011112586793",22.85,18,0.152,315.14,442.81,16.5,13.8,0.004,317086.90000009,317092.40000009,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370017,697007.00
06/21/2014 13:00,1,0.531,ACTIVE,214.5,353.68,60.03,1403370003,"033051125000118","019011112586793",39.13,18,0.165,320.05,444.29,20.7,25.1,0.259,346360.9000001,346368.4000001,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370019,697008.00
06/21/2014 13:00,1,0.536,ACTIVE,214.2,327.45,60.03,1403370003,"033051125000150","019011112586793",39.31,18,0.182,317.36,444.41,20.9,25.6,0.287,349282.89999958,349290.29999956,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370021,697009.00
06/21/2014 13:00,1,0.692,ACTIVE,215.0,398.32,60.03,1403370003,"040051121000185","019011112586793",24.73,18,0.162,316.70,442.95,17.0,12.3,0.006,313846.70000009,313852.70000009,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370023,697010.00
06/21/2014 13:00,1,0.671,ACTIVE,214.8,384.48,60.03,1403370003,"040051121000195","019011112586793",24.73,18,0.127,317.72,443.24,16.5,13.5,0.012,316810.60000022,316816.50000022,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370026,697011.00
06/21/2014 13:00,0,0.744,ACTIVE,216.45,346.26,59.986,1403370003,"274151322000083","019011112586793",28.51,21.80,0,336.64,365.49,21.5,18.9,0.137,162038.6,162038.6,12513,0,0,0,L,1151911521,0,123.36,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370027,697012.00
06/21/2014 13:00,0,0.768,ACTIVE,217.80,348.96,59.996,1403370003,"274151322000076","019011112586793",28.90,22.50,0,337.84,366.40,22.5,19.8,0.141,166522.4,166522.4,12482,0,0,0,L,1151911521,0,123.81,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370029,697013.00
06/21/2014 13:00,0,0.488,ACTIVE,216.67,414.19,59.991,1403370003,"274151322000094","019011112586793",38.82,23.80,0,336.04,459.27,19.2,16.7,0.115,106118.1,106118.1,12798,0,0,0,L,1151911521,0,123.36,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370031,697014.00
06/21/2014 13:00,0,0.752,ACTIVE,216.22,345.96,59.991,1403370003,"274151322000052","019011112586793",28.80,22.30,0,336.94,364.89,22.0,19.3,0.141,162439.7,162439.7,12476,0,0,0,L,1151911521,0,123.14,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370032,697015.00
06/21/2014 13:00,0,0.727,ACTIVE,216.67,343.55,59.991,1403370003,"274151322000085","019011112586793",28.88,22.30,0,337.84,365.19,21.3,18.6,0.128,161465.8,161465.8,12448,0,0,0,L,1151911521,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370034,697016.00
06/21/2014 13:00,0,0.727,ACTIVE,216.90,344.15,60.018,1403370003,"274151322000087","019011112586793",28.17,29.30,0,336.94,364.59,20.7,18.0,0.128,154987.7,154987.7,12485,0,0,0,L,1151911521,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370037,697017.00
06/21/2014 13:00,0,0.717,ACTIVE,216.67,345.96,59.996,1403370003,"274151322000088","019011112586793",27.73,22.30,0,336.94,364.29,20.1,17.5,0.124,156526.5,156526.5,12479,0,0,0,L,1151911521,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370038,697018.00
06/21/2014 13:00,0,0.725,ACTIVE,216.45,345.96,59.991,1403370003,"274151322000095","019011112586793",29.02,21.80,0,337.24,365.19,21.4,18.7,0.133,164830.6,164830.6,12489,0,0,0,L,1151911521,0,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370040,697019.00
06/21/2014 13:00,0,0.500,ACTIVE,217.58,411.48,59.991,1403370003,"274151322000068","019011112586793",38.53,25.30,0,336.04,457.17,19.5,16.9,0.110,104099.0,104099.0,12884,0,0,0,L,1151911521,0,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370042,697020.00
06/21/2014 13:00,0,0.727,ACTIVE,216.45,345.06,59.986,1403370003,"274151322000054","019011112586793",28.37,22.80,0,336.64,364.29,20.9,18.2,0.133,159973.6,159973.6,12600,0,0,0,L,1151911521,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370043,697021.00
06/21/2014 13:15,1,0.601,ACTIVE,214.5,350.07,60.07,1403370903,"040051121000097","019011112586793",25.97,18,0.145,315.40,440.72,15.5,13.2,0.083,331133.19999986,331135.99999986,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370906,697022.00
06/21/2014 13:15,1,0.662,ACTIVE,213.8,385.54,60.07,1403370903,"040051121000095","019011112586793",22.78,18,0.143,312.47,437.53,15.0,14.8,0.003,297505.19999998,297507.59999998,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370908,697023.00
06/21/2014 13:15,1,0.399,ACTIVE,214.8,384.25,60.03,1403370903,"033051125000132","019011112586793",33.94,18,0.109,318.19,440.93,13.4,5.1,0.205,271293.19999957,271295.69999957,449,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370911,697024.00
06/21/2014 13:15,1,0.380,ACTIVE_NO_POWER,214.5,371.10,60.03,1403370903,"033051125000135","019011112586793",34.43,19,0.100,316.49,441.01,13.0,0.0,0.211,267059.79999991,267062.19999991,418,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370913,697025.00
06/21/2014 13:15,1,0.627,ACTIVE,213.8,424.84,60.03,1403370903,"040051121000116","019011112586793",25.71,17,0.108,313.51,439.25,16.0,14.5,0.004,314452.49999996,314455.29999997,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370915,697026.00
06/21/2014 13:15,1,0.608,ACTIVE,214.7,417.27,60.03,1403370903,"040051121000068","019011112586793",22.73,18,0.000,318.27,439.59,13.7,8.0,0.000,317092.40000009,317094.60000009,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370917,697027.00
06/21/2014 13:15,1,0.435,ACTIVE,213.7,384.82,60.07,1403370903,"033051125000118","019011112586793",39.44,18,0.138,319.02,442.83,17.0,12.9,0.014,346368.4000001,346371.80000008,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370920,697028.00
06/21/2014 13:15,1,0.447,ACTIVE,214.6,369.82,60.03,1403370903,"033051125000150","019011112586793",39.29,18,0.137,316.27,441.70,17.5,11.7,0.033,349290.29999956,349293.6999996,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370922,697029.00
06/21/2014 13:15,1,0.587,ACTIVE,214.3,362.55,60.03,1403370903,"040051121000185","019011112586793",24.36,18,0.146,316.68,440.16,14.2,12.7,0.030,313852.70000009,313855.20000009,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370924,697030.00
06/21/2014 13:15,1,0.566,ACTIVE,214.3,416.71,60.07,1403370903,"040051121000195","019011112586793",24.32,18,0.155,319.91,440.85,13.7,8.4,0.000,316816.50000022,316819.00000022,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370927,697031.00
06/21/2014 13:15,0,0.637,ACTIVE,215.77,341.45,60.002,1403370903,"274151322000083","019011112586793",28.25,21.80,0,336.34,352.27,18.2,15.7,0.119,162042.5,162042.5,12514,0,0,0,L,1151911521,0,122.68,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370928,697032.00
06/21/2014 13:15,0,0.639,ACTIVE,216.00,345.36,59.996,1403370903,"274151322000076","019011112586793",29.32,22.00,0,337.24,353.17,19.0,16.4,0.119,166526.4,166526.4,12483,0,0,0,L,1151911521,0,122.91,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370930,697033.00
06/21/2014 13:15,0,0.416,ACTIVE,215.54,406.67,60.002,1403370903,"274151322000094","019011112586793",38.17,23.50,0,337.24,432.52,16.1,13.6,0.102,106121.5,106121.5,12799,0,0,0,L,1151911521,0,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370932,697034.00
06/21/2014 13:15,0,0.652,ACTIVE,215.32,343.55,60.002,1403370903,"274151322000052","019011112586793",28.29,22.00,0,335.74,352.57,18.7,16.1,0.119,162443.8,162443.8,12477,0,0,0,L,1151911521,0,122.46,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370934,697035.00
06/21/2014 13:15,0,0.629,ACTIVE,215.77,342.05,59.996,1403370903,"274151322000085","019011112586793",28.21,22.00,0,336.94,352.27,18.0,15.4,0.110,161469.6,161469.6,12449,0,0,0,L,1151911521,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370935,697036.00
06/21/2014 13:15,0,0.627,ACTIVE,215.77,342.95,60.007,1403370903,"274151322000087","019011112586793",27.71,28.80,0,336.34,352.57,17.6,15.1,0.110,154991.5,154991.5,12486,0,0,0,L,1151911521,0,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370937,697037.00
06/21/2014 13:15,0,0.607,ACTIVE,215.32,339.34,60.002,1403370903,"274151322000088","019011112586793",27.75,21.80,0,336.04,351.67,17.1,14.5,0.097,156530.2,156530.2,12480,0,0,0,L,1151911521,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370939,697038.00
06/21/2014 13:15,0,0.619,ACTIVE,215.77,343.55,59.996,1403370903,"274151322000095","019011112586793",28.88,21.50,0,336.34,352.27,18.1,15.6,0.110,164834.5,164834.5,12490,0,0,0,L,1151911521,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370941,697039.00
06/21/2014 13:15,0,0.432,ACTIVE,216.67,403.07,59.996,1403370903,"274151322000068","019011112586793",37.85,25.00,0,338.44,428.31,16.7,14.2,0.093,104102.6,104102.6,12885,0,0,0,L,1151911521,0,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370942,697040.00
06/21/2014 13:15,0,0.609,ACTIVE,215.77,344.15,59.991,1403370903,"274151322000054","019011112586793",28.59,22.50,0,336.04,351.67,17.6,15.1,0.115,159977.4,159977.4,12601,0,0,0,L,1151911521,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403370944,697041.00
06/21/2014 13:30,1,0.572,ACTIVE,214.9,334.64,60.03,1403371803,"040051121000097","019011112586793",25.78,18,0.136,316.03,440.88,14.6,10.4,0.164,331135.99999986,331138.89999986,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371806,697042.00
06/21/2014 13:30,1,0.637,ACTIVE,214.7,411.99,60.00,1403371803,"040051121000095","019011112586793",22.69,18,0.000,313.99,437.34,14.3,6.4,0.000,297507.59999998,297509.99999998,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371808,697043.00
06/21/2014 13:30,1,0.372,ACTIVE_NO_POWER,215.1,421.66,60.03,1403371803,"033051125000132","019011112586793",34.55,18,0.000,319.68,440.76,12.7,0.0,0.000,271295.69999957,271298.19999957,451,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371810,697044.00
06/21/2014 13:30,1,0.362,ACTIVE,215.2,340.26,60.00,1403371803,"033051125000135","019011112586793",34.26,18,0.143,317.41,441.35,12.3,13.8,0.100,267062.19999991,267064.79999991,420,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371812,697045.00
06/21/2014 13:30,1,0.603,ACTIVE,214.6,323.42,60.03,1403371803,"040051121000116","019011112586793",25.41,17,0.059,313.09,439.34,15.2,4.8,0.238,314455.29999997,314458.09999992,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371815,697046.00
06/21/2014 13:30,1,0.590,ACTIVE,215.0,355.06,60.00,1403371803,"040051121000068","019011112586793",22.56,18,0.142,316.67,439.73,13.2,10.9,0.038,317094.60000009,317097.20000009,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371817,697047.00
06/21/2014 13:30,1,0.421,ACTIVE,214.9,397.05,60.00,1403371803,"033051125000118","019011112586793",38.88,18,0.126,319.47,441.92,16.3,11.3,0.005,346371.80000008,346375.30000008,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371819,697048.00
06/21/2014 13:30,1,0.430,ACTIVE,215.1,353.71,60.03,1403371803,"033051125000150","019011112586793",38.88,18,0.124,317.27,441.74,16.6,13.6,0.069,349293.6999996,349297.09999958,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371821,697049.00
06/21/2014 13:30,1,0.568,ACTIVE,215.1,371.09,60.00,1403371803,"040051121000185","019011112586793",24.22,18,0.145,316.97,440.00,13.7,15.2,0.013,313855.20000009,313857.70000009,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371824,697050.00
06/21/2014 13:30,1,0.548,ACTIVE,215.3,406.87,60.03,1403371803,"040051121000195","019011112586793",24.12,18,0.152,319.35,440.73,13.1,15.1,0.001,316819.00000022,316821.60000022,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371826,697051.00
06/21/2014 13:30,0,0.623,ACTIVE,216.45,342.05,59.981,1403371803,"274151322000083","019011112586793",28.05,21.50,0,333.93,350.77,17.7,15.2,0.115,162046.5,162046.5,12515,0,0,0,L,1151911521,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371827,697052.00
06/21/2014 13:30,0,0.643,ACTIVE,216.90,342.05,59.959,1403371803,"274151322000076","019011112586793",28.80,21.80,0,334.54,351.67,18.7,16.2,0.119,166530.6,166530.6,12484,0,0,0,L,1151911521,0,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371829,697053.00
06/21/2014 13:30,0,0.367,ACTIVE,216.45,426.81,59.970,1403371803,"274151322000094","019011112586793",40.33,23.50,0,339.04,431.32,15.0,12.6,0.084,106124.9,106124.9,12800,0,0,0,L,1151911521,0,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371831,697054.00
06/21/2014 13:30,0,0.633,ACTIVE,216.45,343.25,59.981,1403371803,"274151322000052","019011112586793",28.65,21.80,0,333.33,351.07,18.4,15.8,0.119,162447.9,162447.9,12478,0,0,0,L,1151911521,0,123.14,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371833,697055.00
06/21/2014 13:30,0,0.619,ACTIVE,216.45,342.95,59.986,1403371803,"274151322000085","019011112586793",28.33,21.80,0,333.93,350.77,17.8,15.2,0.115,161473.5,161473.5,12450,0,0,0,L,1151911521,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371834,697056.00
06/21/2014 13:30,0,0.621,ACTIVE,216.45,345.96,59.981,1403371803,"274151322000087","019011112586793",27.81,28.00,0,334.24,351.07,17.5,15.0,0.106,154995.3,154995.3,12487,0,0,0,L,1151911521,0,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371837,697057.00
06/21/2014 13:30,0,0.604,ACTIVE,216.00,343.85,59.965,1403371803,"274151322000088","019011112586793",27.73,21.80,0,336.34,350.47,17.0,14.5,0.102,156533.9,156533.9,12481,0,0,0,L,1151911521,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371839,697058.00
06/21/2014 13:30,0,0.621,ACTIVE,216.67,344.15,59.981,1403371803,"274151322000095","019011112586793",28.84,21.50,0,333.33,350.77,18.2,15.6,0.110,164838.5,164838.5,12491,0,0,0,L,1151911521,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371840,697059.00
06/21/2014 13:30,0,0.426,ACTIVE,216.90,406.37,59.986,1403371803,"274151322000068","019011112586793",38.21,24.80,0,338.74,426.51,16.6,14.1,0.093,104106.2,104106.2,12886,0,0,0,L,1151911521,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371842,697060.00
06/21/2014 13:30,0,0.613,ACTIVE,216.00,344.45,59.975,1403371803,"274151322000054","019011112586793",28.45,22.30,0,332.73,350.77,17.7,15.2,0.106,159981.3,159981.3,12602,0,0,0,L,1151911521,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403371844,697061.00
06/21/2014 13:45,1,0.432,ACTIVE,214.1,328.74,60.03,1403372703,"040051121000097","019011112586793",25.48,18,0.024,316.81,440.87,10.9,15.3,0.242,331138.89999986,331141.49999986,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372705,697062.00
06/21/2014 13:45,1,0.522,ACTIVE_NO_POWER,213.9,409.55,60.03,1403372703,"040051121000095","019011112586793",21.96,18,0.000,314.75,437.38,11.4,0.0,0.000,297509.99999998,297512.19999998,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372708,697063.00
06/21/2014 13:45,1,0.289,ACTIVE_NO_POWER,214.7,396.92,60.03,1403372703,"033051125000132","019011112586793",33.39,18,0.000,319.13,440.78,9.6,0.0,0.000,271298.19999957,271300.59999961,453,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372710,697064.00
06/21/2014 13:45,1,0.275,ACTIVE,214.7,383.68,60.03,1403372703,"033051125000135","019011112586793",33.25,18,0.139,316.64,441.25,9.1,11.3,0.000,267064.79999991,267067.19999991,422,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372712,697065.00
06/21/2014 13:45,1,0.460,ACTIVE,214.3,349.03,60.03,1403372703,"040051121000116","019011112586793",25.05,17,0.143,313.70,439.18,11.4,12.2,0.030,314458.09999992,314460.69999994,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372714,697066.00
06/21/2014 13:45,1,0.448,ACTIVE_NO_POWER,214.4,406.01,60.03,1403372703,"040051121000068","019011112586793",22.22,18,0.000,317.17,439.71,9.9,0.0,0.000,317097.20000009,317099.50000009,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372716,697067.00
06/21/2014 13:45,1,0.308,ACTIVE,214.1,370.01,60.03,1403372703,"033051125000118","019011112586793",38.49,18,0.138,320.82,441.83,11.8,12.4,0.011,346375.30000008,346378.50000007,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372719,697068.00
06/21/2014 13:45,1,0.316,ACTIVE,214.5,342.73,60.03,1403372703,"033051125000150","019011112586793",38.89,18,0.129,315.08,441.65,12.2,12.9,0.088,349297.09999958,349300.29999957,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372721,697069.00
06/21/2014 13:45,1,0.421,ACTIVE,214.6,385.47,60.03,1403372703,"040051121000185","019011112586793",23.42,18,0.104,316.98,440.06,9.8,14.4,0.000,313857.70000009,313860.10000007,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372724,697070.00
06/21/2014 13:45,1,0.400,ACTIVE,214.4,388.33,60.03,1403372703,"040051121000195","019011112586793",23.21,18,0.042,321.48,440.87,9.2,13.6,0.000,316821.60000022,316824.00000022,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372726,697071.00
06/21/2014 13:45,0,0.465,ACTIVE,215.77,340.85,59.991,1403372703,"274151322000083","019011112586793",27.87,21.30,0,335.44,351.67,13.2,10.8,0.084,162050.2,162050.2,12516,0,0,0,L,1151911521,0,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372728,697072.00
06/21/2014 13:45,0,0.486,ACTIVE,216.22,342.65,59.986,1403372703,"274151322000076","019011112586793",28.39,21.50,0,334.54,352.27,14.0,11.6,0.084,166534.6,166534.6,12485,0,0,0,L,1151911521,0,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372729,697073.00
06/21/2014 13:45,0,0.295,ACTIVE,215.77,397.66,59.986,1403372703,"274151322000094","019011112586793",37.29,23.50,0,337.84,433.42,11.2,8.9,0.071,106128.1,106128.1,12801,0,0,0,L,1151911521,0,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372731,697074.00
06/21/2014 13:45,0,0.490,ACTIVE,215.54,342.35,59.986,1403372703,"274151322000052","019011112586793",27.83,21.50,0,333.63,351.67,13.8,11.4,0.084,162451.8,162451.8,12479,0,0,0,L,1151911521,0,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372733,697075.00
06/21/2014 13:45,0,0.475,ACTIVE,215.77,342.65,59.991,1403372703,"274151322000085","019011112586793",27.55,21.50,0,334.24,351.37,13.2,10.8,0.075,161477.3,161477.3,12451,0,0,0,L,1151911521,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372734,697076.00
06/21/2014 13:45,0,0.463,ACTIVE,216.00,339.95,59.986,1403372703,"274151322000087","019011112586793",27.81,27.80,0,333.63,351.67,13.0,10.6,0.071,154999.0,154999.0,12488,0,0,0,L,1151911521,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372737,697077.00
06/21/2014 13:45,0,0.441,ACTIVE,215.77,340.25,59.991,1403372703,"274151322000088","019011112586793",27.77,21.50,0,334.54,351.07,12.4,10.1,0.071,156537.5,156537.5,12482,0,0,0,L,1151911521,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372738,697078.00
06/21/2014 13:45,0,0.480,ACTIVE,215.77,342.95,59.996,1403372703,"274151322000095","019011112586793",27.81,21.30,0,333.63,351.37,13.5,11.1,0.084,164842.3,164842.3,12492,0,0,0,L,1151911521,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372740,697079.00
06/21/2014 13:45,0,0.312,ACTIVE,216.22,397.05,59.991,1403372703,"274151322000068","019011112586793",37.41,24.50,0,338.14,427.71,11.8,9.5,0.062,104109.6,104109.6,12887,0,0,0,L,1151911521,0,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372742,697080.00
06/21/2014 13:45,0,0.459,ACTIVE,216.00,342.35,60.002,1403372703,"274151322000054","019011112586793",28.25,21.80,0,333.63,351.67,13.2,10.8,0.080,159985.0,159985.0,12603,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403372743,697081.00
06/21/2014 14:00,1,0.313,ACTIVE_NO_POWER,213.7,417.86,60.00,1403373604,"040051121000097","019011112586793",25.05,18,0.000,315.48,442.44,7.6,0.0,0.060,331141.49999986,331143.29999986,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373606,697082.00
06/21/2014 14:00,1,0.426,ACTIVE_NO_POWER,213.6,388.28,60.03,1403373604,"040051121000095","019011112586793",21.60,18,0.012,312.80,437.80,9.1,0.0,0.111,297512.19999998,297513.69999998,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373609,697083.00
06/21/2014 14:00,1,0.225,ACTIVE_NO_POWER,214.0,436.69,60.03,1403373604,"033051125000132","019011112586793",33.52,18,0.000,317.27,440.35,7.5,0.0,0.014,271300.59999961,271302.09999961,455,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373611,697084.00
06/21/2014 14:00,1,0.211,ACTIVE_NO_POWER,214.2,398.60,60.00,1403373604,"033051125000135","019011112586793",33.46,18,0.000,318.79,440.73,7.0,0.0,0.000,267067.19999991,267068.59999991,424,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373613,697085.00
06/21/2014 14:00,1,0.388,ACTIVE,213.6,365.39,60.03,1403373604,"040051121000116","019011112586793",23.34,17,0.134,314.04,439.81,9.0,14.2,0.001,314460.69999994,314462.39999993,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373615,697086.00
06/21/2014 14:00,1,0.367,ACTIVE,214.5,331.25,60.03,1403373604,"040051121000068","019011112586793",21.54,18,0.125,316.44,440.10,7.8,13.6,0.103,317099.50000009,317101.00000009,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373618,697087.00
06/21/2014 14:00,1,0.245,ACTIVE,213.8,388.16,60.03,1403373604,"033051125000118","019011112586793",38.04,18,0.097,317.37,442.73,9.3,6.9,0.000,346378.50000007,346380.60000009,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373620,697088.00
06/21/2014 14:00,1,0.258,ACTIVE,213.7,360.22,60.03,1403373604,"033051125000150","019011112586793",37.84,18,0.137,313.46,444.51,9.7,11.2,0.007,349300.29999957,349302.59999958,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373622,697089.00
06/21/2014 14:00,1,0.364,ACTIVE,213.8,348.68,60.03,1403373604,"040051121000185","019011112586793",21.18,18,0.135,318.76,440.04,7.6,14.3,0.005,313860.10000007,313861.70000009,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373624,697090.00
06/21/2014 14:00,1,0.320,ACTIVE,213.7,331.37,60.03,1403373604,"040051121000195","019011112586793",22.70,18,0.144,319.42,441.24,7.2,6.4,0.147,316824.00000022,316825.60000022,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373627,697091.00
06/21/2014 14:00,0,0.387,ACTIVE,216.00,340.25,59.986,1403373604,"274151322000083","019011112586793",27.41,21.00,0,335.74,347.16,10.8,8.5,0.066,162052.9,162052.9,12517,0,0,0,L,1151911521,0,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373629,697092.00
06/21/2014 14:00,0,0.402,ACTIVE,216.00,341.75,59.986,1403373604,"274151322000076","019011112586793",27.83,21.50,0,336.64,347.76,11.3,9.0,0.066,166537.5,166537.5,12486,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373630,697093.00
06/21/2014 14:00,0,0.240,ACTIVE,215.54,390.44,59.981,1403373604,"274151322000094","019011112586793",36.62,23.30,0,335.74,423.50,9.0,6.8,0.049,106130.3,106130.3,12802,0,0,0,L,1151911521,0,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373632,697094.00
06/21/2014 14:00,0,0.406,ACTIVE,215.32,338.74,59.986,1403373604,"274151322000052","019011112586793",27.79,21.30,0,335.14,347.46,11.5,9.2,0.053,162454.6,162454.6,12480,0,0,0,L,1151911521,0,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373634,697095.00
06/21/2014 14:00,0,0.387,ACTIVE,215.77,341.45,59.981,1403373604,"274151322000085","019011112586793",27.65,21.30,0,336.04,347.16,10.8,8.5,0.057,161480.0,161480.0,12452,0,0,0,L,1151911521,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373635,697096.00
06/21/2014 14:00,0,0.387,ACTIVE,215.77,340.55,59.986,1403373604,"274151322000087","019011112586793",27.33,27.30,0,335.44,347.76,10.7,8.4,0.057,155001.7,155001.7,12489,0,0,0,L,1151911521,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373637,697097.00
06/21/2014 14:00,0,0.369,ACTIVE,215.09,340.25,59.975,1403373604,"274151322000088","019011112586793",26.88,21.30,0,335.14,346.86,10.1,7.8,0.053,156540.0,156540.0,12483,0,0,0,L,1151911521,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373639,697098.00
06/21/2014 14:00,0,0.391,ACTIVE,215.77,339.34,59.991,1403373604,"274151322000095","019011112586793",27.81,21.00,0,335.44,346.86,11.0,8.7,0.057,164845.1,164845.1,12493,0,0,0,L,1151911521,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373641,697099.00
06/21/2014 14:00,0,0.250,ACTIVE,216.45,404.57,59.981,1403373604,"274151322000068","019011112586793",38.09,24.50,0,336.94,427.11,9.7,7.4,0.049,104111.9,104111.9,12888,0,0,0,L,1151911521,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373642,697100.00
06/21/2014 14:00,0,0.383,ACTIVE,215.32,341.15,59.986,1403373604,"274151322000054","019011112586793",27.83,21.80,0,334.84,346.86,10.8,8.5,0.053,159987.7,159987.7,12604,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403373644,697101.00
06/21/2014 14:15,1,0.944,ACTIVE,214.3,378.72,60.03,1403374503,"040051121000097","019011112586793",26.70,18,0.148,314.73,442.28,25.1,14.3,0.134,331143.29999986,331145.59999986,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374505,697102.00
06/21/2014 14:15,1,0.988,ACTIVE,214.2,346.10,60.03,1403374503,"040051121000095","019011112586793",23.64,18,0.169,310.90,437.87,23.2,20.8,0.166,297513.69999998,297515.59999998,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374508,697103.00
06/21/2014 14:15,1,0.627,ACTIVE,214.5,409.08,60.00,1403374503,"033051125000132","019011112586793",35.03,18,0.175,318.30,441.45,21.8,14.2,0.040,271302.09999961,271304.19999957,457,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374510,697104.00
06/21/2014 14:15,1,0.617,ACTIVE,214.6,359.73,60.03,1403374503,"033051125000135","019011112586793",34.91,18,0.181,315.48,442.13,21.4,22.2,0.114,267068.59999991,267070.69999991,426,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374512,697105.00
06/21/2014 14:15,1,1.000,ACTIVE,214.3,378.34,60.03,1403374503,"040051121000116","019011112586793",26.14,17,0.184,312.90,440.02,26.0,11.9,0.201,314462.39999993,314464.79999997,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374515,697106.00
06/21/2014 14:15,1,0.966,ACTIVE,214.8,356.99,60.03,1403374503,"040051121000068","019011112586793",23.68,18,0.131,315.98,440.69,22.7,14.8,0.201,317101.00000009,317103.00000009,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374517,697107.00
06/21/2014 14:15,1,0.729,ACTIVE,214.7,421.83,60.00,1403374503,"033051125000118","019011112586793",39.49,18,0.217,320.79,443.98,28.6,31.3,0.027,346380.60000009,346383.50000007,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374519,697108.00
06/21/2014 14:15,1,0.738,ACTIVE,214.1,376.21,60.03,1403374503,"033051125000150","019011112586793",40.00,18,0.258,311.96,444.95,29.4,25.6,0.115,349302.59999958,349305.49999962,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374522,697109.00
06/21/2014 14:15,1,0.982,ACTIVE,214.4,404.85,60.03,1403374503,"040051121000185","019011112586793",25.57,18,0.150,316.31,440.92,24.9,19.2,0.017,313861.70000009,313863.70000009,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374524,697110.00
06/21/2014 14:15,1,0.978,ACTIVE,214.6,381.92,60.03,1403374503,"040051121000195","019011112586793",25.43,18,0.150,316.83,441.62,24.7,13.9,0.133,316825.60000022,316827.90000022,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374526,697111.00
06/21/2014 14:15,0,1.072,ACTIVE,216.22,344.45,59.970,1403374503,"274151322000083","019011112586793",29.22,21.00,0,333.33,357.08,31.7,28.7,0.217,162056.3,162056.3,12518,0,0,0,L,1151911521,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374528,697112.00
06/21/2014 14:15,0,1.100,ACTIVE,216.67,351.37,59.965,1403374503,"274151322000076","019011112586793",29.72,21.50,0,334.54,357.68,33.1,30.0,0.221,166541.1,166541.1,12487,0,0,0,L,1151911521,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374530,697113.00
06/21/2014 14:15,0,0.723,ACTIVE,216.45,413.89,59.954,1403374503,"274151322000094","019011112586793",38.90,23.30,0,336.94,436.73,28.5,25.6,0.186,106133.2,106133.2,12803,0,0,0,L,1151911521,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374531,697114.00
06/21/2014 14:15,0,1.100,ACTIVE,216.22,349.86,59.975,1403374503,"274151322000052","019011112586793",29.18,21.50,0,332.73,357.08,32.5,29.4,0.194,162458.2,162458.2,12481,0,0,0,L,1151911521,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374533,697115.00
06/21/2014 14:15,0,1.084,ACTIVE,216.22,345.36,59.959,1403374503,"274151322000085","019011112586793",29.12,21.30,0,333.03,356.78,32.0,28.9,0.208,161483.5,161483.5,12453,0,0,0,L,1151911521,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374535,697116.00
06/21/2014 14:15,0,1.068,ACTIVE,216.67,350.77,59.965,1403374503,"274151322000087","019011112586793",29.04,27.00,0,332.73,357.08,31.4,28.4,0.203,155005.1,155005.1,12490,0,0,0,L,1151911521,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374537,697117.00
06/21/2014 14:15,0,1.049,ACTIVE,215.77,350.17,59.991,1403374503,"274151322000088","019011112586793",28.90,21.30,0,333.63,356.48,30.7,27.7,0.203,156543.3,156543.3,12484,0,0,0,L,1151911521,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374538,697118.00
06/21/2014 14:15,0,1.158,ACTIVE,216.45,350.47,59.959,1403374503,"274151322000095","019011112586793",21.05,21.30,0,333.03,357.08,24.1,21.3,0.155,164848.6,164848.6,12494,0,0,0,L,1151911521,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374540,697119.00
06/21/2014 14:15,0,0.742,ACTIVE,217.13,414.19,59.965,1403374503,"274151322000068","019011112586793",38.45,24.50,0,337.54,437.33,29.0,26.1,0.181,104115.1,104115.1,12889,0,0,0,L,1151911521,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374542,697120.00
06/21/2014 14:15,0,1.051,ACTIVE,216.00,348.66,59.954,1403374503,"274151322000054","019011112586793",29.56,21.80,0,332.43,357.08,31.5,28.5,0.212,159991.2,159991.2,12605,0,0,0,L,1151911521,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403374544,697121.00
06/21/2014 14:30,1,1.148,ACTIVE,215.1,427.18,60.03,1403375403,"040051121000097","019011112586793",26.93,18,0.211,315.17,443.13,30.7,25.3,0.015,331145.59999986,331151.39999986,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375406,697122.00
06/21/2014 14:30,1,1.192,ACTIVE,214.7,324.68,60.03,1403375403,"040051121000095","019011112586793",23.59,18,0.219,311.65,438.45,28.0,21.3,0.279,297515.59999998,297520.49999998,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375408,697123.00
06/21/2014 14:30,1,0.751,ACTIVE,215.1,426.76,60.03,1403375403,"033051125000132","019011112586793",35.60,18,0.168,318.10,441.54,26.6,14.0,0.045,271304.19999957,271309.19999957,459,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375410,697124.00
06/21/2014 14:30,1,0.746,ACTIVE,215.4,411.72,60.03,1403375403,"033051125000135","019011112586793",35.04,18,0.163,316.24,442.55,26.0,16.5,0.021,267070.69999991,267075.69999991,428,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375412,697125.00
06/21/2014 14:30,1,1.196,ACTIVE,214.4,356.07,60.03,1403375403,"040051121000116","019011112586793",26.16,17,0.258,312.37,441.89,31.1,27.1,0.219,314464.79999997,314470.39999993,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375415,697126.00
06/21/2014 14:30,1,1.144,ACTIVE,214.7,350.33,60.03,1403375403,"040051121000068","019011112586793",23.89,18,0.207,315.77,440.81,27.2,33.1,0.191,317103.00000009,317108.10000009,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375417,697127.00
06/21/2014 14:30,1,0.863,ACTIVE,214.5,378.08,60.03,1403375403,"033051125000118","019011112586793",39.75,18,0.210,317.88,444.16,34.1,35.4,0.097,346383.50000007,346390.40000011,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375420,697128.00
06/21/2014 14:30,1,0.874,ACTIVE,214.9,380.33,60.03,1403375403,"033051125000150","019011112586793",39.74,18,0.208,315.85,444.79,34.6,31.1,0.092,349305.49999962,349312.29999957,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375422,697129.00
06/21/2014 14:30,1,1.149,ACTIVE,214.8,435.64,60.03,1403375403,"040051121000185","019011112586793",25.60,18,0.175,316.07,438.80,29.3,23.8,0.038,313863.70000009,313869.10000007,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375425,697130.00
06/21/2014 14:30,1,1.126,ACTIVE,214.3,420.07,60.00,1403375403,"040051121000195","019011112586793",25.89,18,0.175,318.43,441.14,29.0,29.8,0.028,316827.90000022,316833.40000022,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375427,697131.00
06/21/2014 14:30,0,1.225,ACTIVE,216.90,344.76,59.970,1403375403,"274151322000083","019011112586793",29.42,21.50,0,336.64,360.38,36.5,33.3,0.243,162063.7,162063.7,12519,0,0,0,L,1151911521,0,123.36,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375429,697132.00
06/21/2014 14:30,0,1.240,ACTIVE,217.35,349.26,59.949,1403375403,"274151322000076","019011112586793",30.34,21.80,0,337.54,361.29,38.0,34.7,0.252,166548.9,166548.9,12488,0,0,0,L,1151911521,0,123.81,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375430,697133.00
06/21/2014 14:30,0,0.840,ACTIVE,217.13,413.59,59.981,1403375403,"274151322000094","019011112586793",38.72,23.30,0,333.93,444.24,33.1,30.0,0.217,106139.8,106139.8,12804,0,0,0,L,1151911521,0,123.36,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375432,697134.00
06/21/2014 14:30,0,1.264,ACTIVE,216.45,347.16,59.975,1403375403,"274151322000052","019011112586793",28.98,21.80,0,336.04,360.08,37.1,33.9,0.239,162465.8,162465.8,12482,0,0,0,L,1151911521,0,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375434,697135.00
06/21/2014 14:30,0,1.236,ACTIVE,216.90,354.07,59.996,1403375403,"274151322000085","019011112586793",29.20,21.50,0,337.24,360.69,36.6,33.4,0.239,161490.9,161490.9,12454,0,0,0,L,1151911521,0,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375435,697136.00
06/21/2014 14:30,0,1.229,ACTIVE,216.67,351.07,60.007,1403375403,"274151322000087","019011112586793",28.86,27.00,0,336.34,359.78,35.9,32.7,0.239,155012.3,155012.3,12491,0,0,0,L,1151911521,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375437,697137.00
06/21/2014 14:30,0,1.211,ACTIVE,216.45,347.16,59.959,1403375403,"274151322000088","019011112586793",28.88,21.30,0,336.94,360.38,35.4,32.3,0.234,156550.4,156550.4,12485,0,0,0,L,1151911521,0,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375439,697138.00
06/21/2014 14:30,0,1.254,ACTIVE,216.90,345.36,59.975,1403375403,"274151322000095","019011112586793",29.56,21.50,0,336.34,360.38,37.5,34.3,0.243,164856.2,164856.2,12495,0,0,0,L,1151911521,0,123.81,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375441,697139.00
