ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2014 14:30,0,0.863,ACTIVE,217.80,415.99,59.986,1403375403,"274151322000068","019011112586793",38.51,24.50,0,334.54,444.54,33.5,30.4,0.203,104121.8,104121.8,12890,0,0,0,L,1151911521,0,124.04,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375442,697140.00
06/21/2014 14:30,0,1.240,ACTIVE,216.45,352.57,59.975,1403375403,"274151322000054","019011112586793",29.16,22.00,0,336.34,360.69,36.7,33.5,0.243,159998.6,159998.6,12606,0,0,0,L,1151911521,0,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403375444,697141.00
06/21/2014 14:45,1,1.492,ACTIVE,214.5,346.91,60.00,1403376304,"040051121000097","019011112586793",26.91,19,0.246,303.67,448.53,39.9,37.5,0.263,331151.39999986,331161.09999986,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376306,697142.00
06/21/2014 14:45,1,1.508,ACTIVE,214.2,364.18,60.00,1403376304,"040051121000095","019011112586793",23.94,19,0.200,311.44,441.95,35.9,26.8,0.144,297520.49999998,297528.79999998,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376309,697143.00
06/21/2014 14:45,1,0.977,ACTIVE,215.2,351.50,60.00,1403376304,"033051125000132","019011112586793",35.55,19,0.220,316.68,444.11,34.5,35.4,0.182,271309.19999957,271317.39999956,461,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376311,697144.00
06/21/2014 14:45,1,0.962,ACTIVE,215.2,335.73,60.00,1403376304,"033051125000135","019011112586793",35.44,19,0.207,314.95,444.35,33.9,35.2,0.241,267075.69999991,267083.79999991,430,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376313,697145.00
06/21/2014 14:45,1,1.521,ACTIVE,214.3,323.44,60.00,1403376304,"040051121000116","019011112586793",26.73,17,0.249,303.72,447.91,40.4,39.7,0.298,314470.39999993,314479.89999993,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376315,697146.00
06/21/2014 14:45,1,1.478,ACTIVE,214.9,371.43,60.00,1403376304,"040051121000068","019011112586793",24.24,18,0.211,306.20,447.10,35.6,27.6,0.147,317108.10000009,317116.40000009,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376317,697147.00
06/21/2014 14:45,1,1.114,ACTIVE,214.2,399.16,60.00,1403376304,"033051125000118","019011112586793",40.50,19,0.275,305.20,448.38,44.9,47.6,0.142,346390.40000011,346400.90000011,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376320,697148.00
06/21/2014 14:45,1,1.127,ACTIVE,214.9,358.24,60.00,1403376304,"033051125000150","019011112586793",40.46,19,0.296,304.13,450.28,45.4,48.0,0.308,349312.29999957,349322.99999962,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376322,697149.00
06/21/2014 14:45,1,1.496,ACTIVE,214.9,383.93,60.00,1403376304,"040051121000185","019011112586793",26.18,19,0.245,305.06,448.29,38.9,31.2,0.110,313869.10000007,313878.20000009,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376325,697150.00
06/21/2014 14:45,1,1.497,ACTIVE,214.6,370.82,60.00,1403376304,"040051121000195","019011112586793",26.13,19,0.241,306.49,447.93,38.9,31.2,0.194,316833.40000022,316842.50000022,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376327,697151.00
06/21/2014 14:45,0,1.621,ACTIVE,215.77,357.98,59.933,1403376304,"274151322000083","019011112586793",29.24,22.30,0,336.94,379.62,48.0,44.4,0.345,162075.3,162075.3,12520,0,0,0,L,1151911521,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376328,697152.00
06/21/2014 14:45,0,1.652,ACTIVE,217.13,353.47,59.928,1403376304,"274151322000076","019011112586793",30.04,22.50,0,337.84,381.42,50.2,46.6,0.336,166561.0,166561.0,12489,0,0,0,L,1151911521,0,123.59,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376330,697153.00
06/21/2014 14:45,0,1.102,ACTIVE,216.45,424.11,59.938,1403376304,"274151322000094","019011112586793",39.08,24.00,0,335.44,457.17,43.5,40.1,0.296,106150.2,106150.2,12805,0,0,0,L,1151911521,0,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376332,697154.00
06/21/2014 14:45,0,1.631,ACTIVE,215.54,345.96,59.907,1403376304,"274151322000052","019011112586793",29.58,22.50,0,336.94,379.92,48.9,45.3,0.318,162477.6,162477.6,12483,0,0,0,L,1151911521,0,122.91,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376334,697155.00
06/21/2014 14:45,0,1.629,ACTIVE,216.00,349.26,59.949,1403376304,"274151322000085","019011112586793",29.30,22.30,0,337.54,379.92,48.4,44.7,0.323,161502.5,161502.5,12455,0,0,0,L,1151911521,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376336,697156.00
06/21/2014 14:45,0,1.611,ACTIVE,216.22,349.26,59.949,1403376304,"274151322000087","019011112586793",28.94,27.80,0,337.24,379.62,47.2,43.7,0.301,155023.7,155023.7,12492,0,0,0,L,1151911521,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376338,697157.00
06/21/2014 14:45,0,1.594,ACTIVE,215.09,353.77,59.970,1403376304,"274151322000088","019011112586793",29.12,22.30,0,336.94,379.62,47.0,43.5,0.309,156561.7,156561.7,12486,0,0,0,L,1151911521,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376339,697158.00
06/21/2014 14:45,0,1.621,ACTIVE,216.22,347.16,59.959,1403376304,"274151322000095","019011112586793",30.26,22.30,0,336.94,380.82,49.7,46.1,0.314,164868.2,164868.2,12496,0,0,0,L,1151911521,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376341,697159.00
06/21/2014 14:45,0,1.100,ACTIVE,216.45,431.32,59.944,1403376304,"274151322000068","019011112586793",39.60,25.30,0,336.34,461.08,44.6,41.1,0.296,104132.4,104132.4,12891,0,0,0,L,1151911521,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376343,697160.00
06/21/2014 14:45,0,1.590,ACTIVE,215.77,348.06,59.944,1403376304,"274151322000054","019011112586793",29.96,22.80,0,336.94,380.52,48.3,44.7,0.323,160010.2,160010.2,12607,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403376345,697161.00
06/21/2014 15:00,1,1.599,ACTIVE,215.0,392.98,60.03,1403377203,"040051121000097","019011112586793",26.80,19,0.273,304.77,448.72,42.6,44.3,0.127,331161.09999986,331171.29999986,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377206,697162.00
06/21/2014 15:00,1,1.608,ACTIVE,214.5,326.19,60.03,1403377203,"040051121000095","019011112586793",24.17,19,0.231,311.21,436.09,38.6,38.2,0.288,297528.79999998,297537.29999998,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377208,697163.00
06/21/2014 15:00,1,1.055,ACTIVE,214.9,367.13,60.03,1403377203,"033051125000132","019011112586793",35.64,19,0.240,315.11,441.86,37.4,38.4,0.158,271317.39999956,271326.09999961,463,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377210,697164.00
06/21/2014 15:00,1,1.035,ACTIVE,215.2,376.06,60.03,1403377203,"033051125000135","019011112586793",35.82,20,0.214,315.64,443.02,36.8,38.1,0.120,267083.79999991,267092.29999991,432,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377213,697165.00
06/21/2014 15:00,1,1.636,ACTIVE,215.0,355.45,60.03,1403377203,"040051121000116","019011112586793",26.80,18,0.255,304.20,448.04,43.6,44.7,0.296,314479.89999993,314489.89999993,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377215,697166.00
06/21/2014 15:00,1,1.605,ACTIVE,215.0,398.22,60.00,1403377203,"040051121000068","019011112586793",24.35,19,0.246,313.34,442.45,38.8,30.1,0.079,317116.40000009,317125.10000009,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377217,697167.00
06/21/2014 15:00,1,1.215,ACTIVE,214.7,379.17,60.03,1403377203,"033051125000118","019011112586793",40.31,19,0.318,305.49,449.12,48.7,52.3,0.274,346400.90000011,346412.20000006,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377219,697168.00
06/21/2014 15:00,1,1.232,ACTIVE,215.0,341.91,60.00,1403377203,"033051125000150","019011112586793",40.13,19,0.325,303.64,450.00,49.2,52.6,0.398,349322.99999962,349334.19999961,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377222,697169.00
06/21/2014 15:00,1,1.611,ACTIVE,214.9,417.16,60.00,1403377203,"040051121000185","019011112586793",26.39,19,0.257,306.53,447.72,42.3,33.3,0.100,313878.20000009,313887.80000011,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377224,697170.00
06/21/2014 15:00,1,1.617,ACTIVE,215.2,388.37,60.03,1403377203,"040051121000195","019011112586793",26.36,19,0.270,307.53,447.41,42.4,33.7,0.146,316842.50000022,316852.20000022,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377226,697171.00
06/21/2014 15:00,0,1.736,ACTIVE,215.32,357.98,59.975,1403377203,"274151322000083","019011112586793",29.62,22.80,0,336.34,375.71,52.1,48.3,0.358,162087.4,162087.4,12521,0,0,0,L,1151911521,0,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377228,697172.00
06/21/2014 15:00,0,1.785,ACTIVE,216.22,359.18,59.975,1403377203,"274151322000076","019011112586793",30.24,23.30,0,338.14,379.32,54.6,50.8,0.376,166573.7,166573.7,12490,0,0,0,L,1151911521,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377230,697173.00
06/21/2014 15:00,0,1.131,ACTIVE,215.77,431.32,59.965,1403377203,"274151322000094","019011112586793",40.55,24.50,0,399.46,457.17,46.7,43.1,0.318,106161.1,106161.1,12806,0,0,0,L,1151911521,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377231,697174.00
06/21/2014 15:00,0,1.736,ACTIVE,215.32,356.48,59.975,1403377203,"274151322000052","019011112586793",29.84,23.00,0,336.04,375.41,52.5,48.7,0.354,162489.8,162489.8,12484,0,0,0,L,1151911521,0,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377233,697175.00
06/21/2014 15:00,0,1.730,ACTIVE,216.00,353.17,59.981,1403377203,"274151322000085","019011112586793",29.64,22.80,0,337.54,376.92,51.8,48.1,0.349,161514.6,161514.6,12456,0,0,0,L,1151911521,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377235,697176.00
06/21/2014 15:00,0,1.695,ACTIVE,215.32,352.27,59.981,1403377203,"274151322000087","019011112586793",29.24,28.30,0,336.94,376.31,50.2,46.6,0.340,155035.5,155035.5,12493,0,0,0,L,1151911521,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377237,697177.00
06/21/2014 15:00,0,1.693,ACTIVE,215.09,357.38,59.981,1403377203,"274151322000088","019011112586793",29.30,22.80,0,336.64,377.52,50.3,46.6,0.336,156573.4,156573.4,12487,0,0,0,L,1151911521,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377238,697178.00
06/21/2014 15:00,0,1.754,ACTIVE,215.32,354.37,59.975,1403377203,"274151322000095","019011112586793",29.96,22.80,0,336.64,375.41,53.3,49.5,0.358,164880.7,164880.7,12497,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377240,697179.00
06/21/2014 15:00,0,1.156,ACTIVE,216.45,430.42,59.975,1403377203,"274151322000068","019011112586793",40.31,26.00,0,404.57,464.38,47.2,43.6,0.301,104143.4,104143.4,12892,0,0,0,L,1151911521,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377242,697180.00
06/21/2014 15:00,0,1.719,ACTIVE,216.00,357.98,59.965,1403377203,"274151322000054","019011112586793",29.52,23.50,0,336.34,375.11,51.4,47.7,0.340,160022.3,160022.3,12608,0,0,0,L,1151911521,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403377243,697181.00
06/21/2014 15:15,1,1.558,ACTIVE,214.5,384.44,60.03,1403378103,"040051121000097","019011112586793",26.74,20,0.245,316.77,442.99,41.4,33.8,0.243,331171.29999986,331181.29999986,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378106,697182.00
06/21/2014 15:15,1,1.580,ACTIVE,214.4,351.40,60.03,1403378103,"040051121000095","019011112586793",23.98,19,0.231,311.38,440.30,37.7,36.4,0.243,297537.29999998,297545.89999998,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378108,697183.00
06/21/2014 15:15,1,1.009,ACTIVE,215.0,368.37,60.03,1403378103,"033051125000132","019011112586793",35.61,20,0.215,316.35,439.88,35.7,28.9,0.198,271326.09999961,271334.59999961,465,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378110,697184.00
06/21/2014 15:15,1,0.992,ACTIVE,215.0,385.92,60.03,1403378103,"033051125000135","019011112586793",35.44,20,0.204,314.51,419.34,34.9,27.5,0.082,267092.29999991,267100.99999991,434,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378112,697185.00
06/21/2014 15:15,1,1.552,ACTIVE,214.4,332.01,60.03,1403378103,"040051121000116","019011112586793",26.77,18,0.254,312.29,443.01,41.3,36.3,0.320,314489.89999993,314499.79999997,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378115,697186.00
06/21/2014 15:15,1,1.530,ACTIVE,214.7,374.03,60.03,1403378103,"040051121000068","019011112586793",24.15,19,0.222,315.36,442.90,36.7,28.1,0.220,317125.10000009,317133.90000009,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378118,697187.00
06/21/2014 15:15,1,1.141,ACTIVE,214.4,413.40,60.03,1403378103,"033051125000118","019011112586793",40.12,19,0.280,306.84,448.60,45.5,37.2,0.111,346412.20000006,346423.6000001,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378120,697188.00
06/21/2014 15:15,1,1.145,ACTIVE,214.5,395.57,60.03,1403378103,"033051125000150","019011112586793",40.11,20,0.291,305.86,450.21,45.7,39.2,0.278,349334.19999961,349345.69999961,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378122,697189.00
06/21/2014 15:15,1,1.523,ACTIVE,214.5,338.01,60.03,1403378103,"040051121000185","019011112586793",25.70,20,0.238,316.51,440.30,38.9,30.1,0.275,313887.80000011,313897.40000007,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378125,697190.00
06/21/2014 15:15,1,1.505,ACTIVE,214.4,376.39,60.00,1403378103,"040051121000195","019011112586793",25.92,19,0.247,318.54,443.89,38.8,39.4,0.219,316852.20000022,316862.00000022,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378127,697191.00
06/21/2014 15:15,0,1.629,ACTIVE,215.54,347.46,59.965,1403378103,"274151322000083","019011112586793",29.34,23.30,0,336.64,370.90,48.4,44.8,0.345,162099.7,162099.7,12522,0,0,0,L,1151911521,0,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378128,697192.00
06/21/2014 15:15,0,1.709,ACTIVE,216.22,356.48,59.970,1403378103,"274151322000076","019011112586793",29.56,23.80,0,338.74,374.21,51.1,47.4,0.345,166586.6,166586.6,12491,0,0,0,L,1151911521,0,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378130,697193.00
06/21/2014 15:15,0,1.074,ACTIVE,215.77,428.01,59.975,1403378103,"274151322000094","019011112586793",39.52,25.00,0,336.94,454.16,43.1,39.7,0.296,106172.0,106172.0,12807,0,0,0,L,1151911521,0,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378132,697194.00
06/21/2014 15:15,0,1.635,ACTIVE,215.77,351.67,59.996,1403378103,"274151322000052","019011112586793",29.50,23.50,0,336.34,370.90,48.9,45.2,0.323,162502.2,162502.2,12485,0,0,0,L,1151911521,0,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378134,697195.00
06/21/2014 15:15,0,1.617,ACTIVE,215.54,354.67,59.970,1403378103,"274151322000085","019011112586793",29.38,23.30,0,337.24,371.21,48.1,44.5,0.314,161526.8,161526.8,12457,0,0,0,L,1151911521,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378135,697196.00
06/21/2014 15:15,0,1.572,ACTIVE,215.77,347.46,59.970,1403378103,"274151322000087","019011112586793",29.12,29.00,0,337.24,370.60,46.3,42.8,0.305,155047.3,155047.3,12494,0,0,0,L,1151911521,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378137,697197.00
06/21/2014 15:15,0,1.570,ACTIVE,215.77,346.56,59.970,1403378103,"274151322000088","019011112586793",29.28,23.30,0,337.24,370.60,46.5,43.0,0.296,156585.3,156585.3,12488,0,0,0,L,1151911521,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378139,697198.00
06/21/2014 15:15,0,1.664,ACTIVE,215.77,351.07,59.970,1403378103,"274151322000095","019011112586793",29.68,23.30,0,337.24,371.51,50.0,46.4,0.327,164893.3,164893.3,12498,0,0,0,L,1151911521,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378141,697199.00
06/21/2014 15:15,0,1.082,ACTIVE,216.45,428.01,59.959,1403378103,"274151322000068","019011112586793",39.50,26.50,0,339.34,457.47,43.4,40.0,0.278,104154.4,104154.4,12893,0,0,0,L,1151911521,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378143,697200.00
06/21/2014 15:15,0,1.598,ACTIVE,215.77,357.68,59.965,1403378103,"274151322000054","019011112586793",29.48,24.00,0,336.94,371.51,47.6,44.0,0.327,160034.4,160034.4,12609,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403378145,697201.00
06/21/2014 15:30,1,1.608,ACTIVE,215.1,348.58,60.03,1403379003,"040051121000097","019011112586793",26.94,20,0.262,317.80,439.14,43.1,33.4,0.303,331181.29999986,331190.39999986,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379006,697202.00
06/21/2014 15:30,1,1.643,ACTIVE,215.2,402.30,60.00,1403379003,"040051121000095","019011112586793",23.90,19,0.215,310.78,441.51,39.1,29.3,0.094,297545.89999998,297553.79999998,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379008,697203.00
06/21/2014 15:30,1,1.035,ACTIVE,215.4,348.08,60.00,1403379003,"033051125000132","019011112586793",35.70,20,0.214,315.86,443.44,36.7,37.7,0.224,271334.59999961,271342.39999956,467,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379010,697204.00
06/21/2014 15:30,1,1.009,ACTIVE,214.8,365.75,60.00,1403379003,"033051125000135","019011112586793",35.70,20,0.227,314.52,444.72,35.8,35.7,0.172,267100.99999991,267108.59999991,436,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379013,697205.00
06/21/2014 15:30,1,1.597,ACTIVE,214.7,400.05,60.00,1403379003,"040051121000116","019011112586793",26.54,18,0.244,312.90,439.46,42.1,32.3,0.093,314499.79999997,314508.69999995,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379015,697206.00
06/21/2014 15:30,1,1.561,ACTIVE,215.1,350.83,60.00,1403379003,"040051121000068","019011112586793",24.13,19,0.229,315.30,442.80,37.4,31.9,0.222,317133.90000009,317141.90000009,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379017,697207.00
06/21/2014 15:30,1,1.149,ACTIVE,214.5,336.93,60.00,1403379003,"033051125000118","019011112586793",40.11,20,0.304,322.60,445.87,45.8,36.8,0.362,346423.6000001,346434.00000008,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379019,697208.00
06/21/2014 15:30,1,1.150,ACTIVE,214.8,419.60,60.00,1403379003,"033051125000150","019011112586793",40.05,20,0.275,310.93,447.65,45.8,40.0,0.140,349345.69999961,349355.99999962,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379022,697209.00
06/21/2014 15:30,1,1.515,ACTIVE,215.3,371.62,60.00,1403379003,"040051121000185","019011112586793",25.73,19,0.236,316.83,438.78,38.8,30.0,0.193,313897.40000007,313906.00000009,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379024,697210.00
06/21/2014 15:30,1,1.485,ACTIVE,215.0,363.01,60.00,1403379003,"040051121000195","019011112586793",25.89,19,0.232,317.22,440.43,38.2,36.5,0.180,316862.00000022,316870.60000022,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379026,697211.00
06/21/2014 15:30,0,1.596,ACTIVE,216.00,348.06,59.949,1403379003,"274151322000083","019011112586793",29.44,23.30,0,336.04,369.10,47.5,44.0,0.336,162110.8,162110.8,12523,0,0,0,L,1151911521,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379028,697212.00
06/21/2014 15:30,0,1.664,ACTIVE,216.22,349.26,59.938,1403379003,"274151322000076","019011112586793",29.88,23.80,0,337.84,371.21,50.3,46.6,0.345,166598.5,166598.5,12492,0,0,0,L,1151911521,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379030,697213.00
06/21/2014 15:30,0,1.053,ACTIVE,215.77,422.60,59.944,1403379003,"274151322000094","019011112586793",39.14,25.30,0,336.64,450.56,41.8,38.5,0.287,106181.8,106181.8,12808,0,0,0,L,1151911521,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379032,697214.00
06/21/2014 15:30,0,1.582,ACTIVE,215.54,348.06,59.933,1403379003,"274151322000052","019011112586793",29.56,23.50,0,336.34,369.40,47.4,43.8,0.309,162513.5,162513.5,12486,0,0,0,L,1151911521,0,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379033,697215.00
06/21/2014 15:30,0,1.547,ACTIVE,215.77,353.77,59.928,1403379003,"274151322000085","019011112586793",29.68,23.30,0,336.94,369.40,46.6,43.1,0.309,161538.0,161538.0,12458,0,0,0,L,1151911521,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379035,697216.00
06/21/2014 15:30,0,1.535,ACTIVE,215.77,346.56,59.954,1403379003,"274151322000087","019011112586793",28.71,29.50,0,336.04,368.50,44.6,41.2,0.287,155058.0,155058.0,12495,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379037,697217.00
06/21/2014 15:30,0,1.520,ACTIVE,215.32,346.26,59.949,1403379003,"274151322000088","019011112586793",29.02,23.30,0,336.64,368.50,44.6,41.2,0.296,156596.1,156596.1,12489,0,0,0,L,1151911521,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379039,697218.00
06/21/2014 15:30,0,1.609,ACTIVE,216.00,349.86,59.959,1403379003,"274151322000095","019011112586793",29.52,23.50,0,336.64,370.00,48.1,44.5,0.305,164905.0,164905.0,12499,0,0,0,L,1151911521,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379041,697219.00
06/21/2014 15:30,0,0.936,ACTIVE,216.90,444.85,59.949,1403379003,"274151322000068","019011112586793",41.47,26.80,0,338.44,458.67,40.1,36.7,0.261,104164.3,104164.3,12894,0,0,0,L,1151911521,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379042,697220.00
06/21/2014 15:30,0,1.527,ACTIVE,215.54,358.58,59.949,1403379003,"274151322000054","019011112586793",29.28,24.00,0,336.64,369.40,45.2,41.8,0.301,160045.5,160045.5,12610,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379044,697221.00
06/21/2014 15:45,1,0.960,ACTIVE,214.3,378.79,60.03,1403379903,"040051121000097","019011112586793",26.55,19,0.186,314.38,443.43,25.3,11.8,0.202,331190.39999986,331197.39999986,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379905,697222.00
06/21/2014 15:45,1,1.023,ACTIVE,214.1,393.81,60.03,1403379903,"040051121000095","019011112586793",23.28,19,0.179,311.87,440.63,23.7,11.4,0.015,297553.79999998,297559.89999998,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379907,697223.00
06/21/2014 15:45,1,0.624,ACTIVE,215.0,406.58,60.03,1403379903,"033051125000132","019011112586793",35.24,19,0.124,316.15,443.65,21.8,16.9,0.050,271342.39999956,271348.49999958,469,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379910,697224.00
06/21/2014 15:45,1,0.612,ACTIVE,214.1,413.12,60.03,1403379903,"033051125000135","019011112586793",34.93,20,0.137,314.75,444.83,21.2,12.3,0.007,267108.59999991,267114.49999991,438,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379912,697225.00
06/21/2014 15:45,1,0.991,ACTIVE,214.0,393.03,60.03,1403379903,"040051121000116","019011112586793",25.89,18,0.152,314.03,442.10,25.5,16.9,0.028,314508.69999995,314515.69999995,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379914,697226.00
06/21/2014 15:45,1,0.961,ACTIVE,214.3,331.95,60.03,1403379903,"040051121000068","019011112586793",23.48,19,0.151,315.31,442.92,22.4,17.7,0.223,317141.90000009,317148.10000009,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379916,697227.00
06/21/2014 15:45,1,0.703,ACTIVE,214.5,356.58,60.03,1403379903,"033051125000118","019011112586793",39.69,19,0.244,320.61,444.08,27.7,23.9,0.196,346434.00000008,346442.00000008,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379919,697228.00
06/21/2014 15:45,1,0.714,ACTIVE,214.2,413.33,60.03,1403379903,"033051125000150","019011112586793",39.60,19,0.207,315.22,444.56,28.1,19.9,0.029,349355.99999962,349364.09999958,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379921,697229.00
06/21/2014 15:45,1,0.936,ACTIVE,214.4,396.31,60.03,1403379903,"040051121000185","019011112586793",25.11,19,0.135,316.85,443.41,23.4,11.5,0.018,313906.00000009,313912.60000005,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379923,697230.00
06/21/2014 15:45,1,0.918,ACTIVE,214.0,357.58,60.03,1403379903,"040051121000195","019011112586793",25.26,19,0.195,318.14,443.17,23.0,26.2,0.095,316870.60000022,316877.10000022,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379925,697231.00
06/21/2014 15:45,0,1.006,ACTIVE,215.09,343.25,60.002,1403379903,"274151322000083","019011112586793",29.06,23.00,0,336.34,366.10,29.7,26.7,0.190,162119.5,162119.5,12524,0,0,0,L,1151911521,0,122.46,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379927,697232.00
06/21/2014 15:45,0,1.068,ACTIVE,215.54,347.46,59.986,1403379903,"274151322000076","019011112586793",29.36,23.30,0,336.94,367.90,31.8,28.7,0.212,166607.8,166607.8,12493,0,0,0,L,1151911521,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379929,697233.00
06/21/2014 15:45,0,0.682,ACTIVE,214.64,409.98,59.991,1403379903,"274151322000094","019011112586793",38.19,24.80,0,333.93,446.95,26.5,23.6,0.177,106189.5,106189.5,12809,0,0,0,L,1151911521,0,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379932,697234.00
06/21/2014 15:45,0,1.035,ACTIVE,214.87,343.55,59.991,1403379903,"274151322000052","019011112586793",29.08,23.00,0,335.44,366.10,30.5,27.5,0.203,162522.4,162522.4,12487,0,0,0,L,1151911521,0,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379933,697235.00
06/21/2014 15:45,0,1.025,ACTIVE,215.32,349.56,59.986,1403379903,"274151322000085","019011112586793",28.69,23.00,0,336.64,366.40,29.8,26.8,0.194,161546.6,161546.6,12459,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379935,697236.00
06/21/2014 15:45,0,1.006,ACTIVE,215.09,348.66,60.012,1403379903,"274151322000087","019011112586793",28.29,29.50,0,335.74,365.19,28.9,25.9,0.190,155066.4,155066.4,12496,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379937,697237.00
06/21/2014 15:45,0,0.990,ACTIVE,214.41,345.96,59.991,1403379903,"274151322000088","019011112586793",28.59,22.80,0,336.04,365.49,28.7,25.8,0.186,156604.5,156604.5,12490,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379939,697238.00
06/21/2014 15:45,0,1.061,ACTIVE,214.87,349.86,59.991,1403379903,"274151322000095","019011112586793",29.10,23.30,0,335.74,366.70,31.2,28.2,0.203,164914.1,164914.1,12500,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379940,697239.00
06/21/2014 15:45,0,0.697,ACTIVE,215.32,417.79,59.986,1403379903,"274151322000068","019011112586793",38.76,26.00,0,334.54,451.46,27.5,24.7,0.177,104172.1,104172.1,12895,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379942,697240.00
06/21/2014 15:45,0,1.000,ACTIVE,214.64,347.76,59.981,1403379903,"274151322000054","019011112586793",29.18,23.50,0,335.14,366.10,29.6,26.6,0.199,160054.1,160054.1,12611,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403379944,697241.00
06/21/2014 16:00,1,0.976,ACTIVE,214.3,400.18,60.07,1403380803,"040051121000097","019011112586793",26.63,19,0.159,313.68,441.14,25.8,16.7,0.028,331197.39999986,331202.79999986,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380805,697242.00
06/21/2014 16:00,1,1.053,ACTIVE,214.2,355.01,60.07,1403380803,"040051121000095","019011112586793",23.10,19,0.186,313.07,438.50,24.2,25.1,0.082,297559.89999998,297564.49999998,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380808,697243.00
06/21/2014 16:00,1,0.646,ACTIVE,214.5,405.98,60.07,1403380803,"033051125000132","019011112586793",35.10,19,0.149,319.41,441.68,22.5,13.9,0.012,271348.49999958,271353.0999996,471,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380810,697244.00
06/21/2014 16:00,1,0.635,ACTIVE,214.4,347.76,60.07,1403380803,"033051125000135","019011112586793",35.01,20,0.188,316.16,442.34,22.1,26.0,0.123,267114.49999991,267119.09999991,440,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380812,697245.00
06/21/2014 16:00,1,1.022,ACTIVE,213.9,418.04,60.03,1403380803,"040051121000116","019011112586793",26.14,18,0.152,312.76,439.91,26.5,15.8,0.015,314515.69999995,314520.89999994,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380814,697246.00
06/21/2014 16:00,1,1.000,ACTIVE,214.3,340.28,60.03,1403380803,"040051121000068","019011112586793",23.64,19,0.191,315.57,441.12,23.5,20.1,0.184,317148.10000009,317152.70000009,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380816,697247.00
06/21/2014 16:00,1,0.739,ACTIVE,214.2,410.67,60.07,1403380803,"033051125000118","019011112586793",40.02,19,0.225,319.09,444.06,29.4,28.7,0.026,346442.00000008,346448.30000009,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380819,697248.00
06/21/2014 16:00,1,0.762,ACTIVE,213.9,386.51,60.03,1403380803,"033051125000150","019011112586793",39.50,19,0.221,316.98,444.48,29.9,30.0,0.086,349364.09999958,349370.39999959,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380821,697249.00
06/21/2014 16:00,1,0.994,ACTIVE,214.2,339.65,60.03,1403380803,"040051121000185","019011112586793",25.39,19,0.191,316.82,441.02,25.1,16.2,0.208,313912.60000005,313917.60000005,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380823,697250.00
06/21/2014 16:00,1,0.992,ACTIVE,214.5,378.77,60.03,1403380803,"040051121000195","019011112586793",25.11,19,0.151,317.15,441.45,24.8,15.6,0.144,316877.10000022,316882.20000022,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380825,697251.00
06/21/2014 16:00,0,1.066,ACTIVE,214.87,347.76,60.007,1403380803,"274151322000083","019011112586793",29.34,22.50,0,335.44,357.98,31.7,28.7,0.217,162126.3,162126.3,12525,0,0,0,L,1151911521,0,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380827,697252.00
06/21/2014 16:00,0,1.113,ACTIVE,215.77,350.77,60.012,1403380803,"274151322000076","019011112586793",29.84,22.80,0,336.64,359.18,33.6,30.6,0.221,166615.1,166615.1,12494,0,0,0,L,1151911521,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380829,697253.00
06/21/2014 16:00,0,0.738,ACTIVE,215.32,410.28,60.007,1403380803,"274151322000094","019011112586793",38.41,24.80,0,334.24,442.74,28.3,25.4,0.177,106195.5,106195.5,12810,0,0,0,L,1151911521,0,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380831,697254.00
06/21/2014 16:00,0,1.105,ACTIVE,214.87,347.16,60.002,1403380803,"274151322000052","019011112586793",29.06,22.80,0,334.84,358.58,32.6,29.5,0.208,162529.4,162529.4,12488,0,0,0,L,1151911521,0,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380833,697255.00
06/21/2014 16:00,0,1.092,ACTIVE,215.54,350.17,60.002,1403380803,"274151322000085","019011112586793",28.88,22.80,0,336.34,358.28,31.9,28.9,0.203,161553.5,161553.5,12460,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380834,697256.00
06/21/2014 16:00,0,1.070,ACTIVE,215.09,350.17,60.007,1403380803,"274151322000087","019011112586793",28.57,29.30,0,335.44,358.28,31.0,28.0,0.208,155073.0,155073.0,12497,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380836,697257.00
06/21/2014 16:00,0,1.057,ACTIVE,214.87,343.85,60.002,1403380803,"274151322000088","019011112586793",28.82,22.50,0,335.14,357.68,30.9,27.9,0.208,156611.0,156611.0,12491,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380838,697258.00
06/21/2014 16:00,0,1.113,ACTIVE,214.87,342.05,60.007,1403380803,"274151322000095","019011112586793",29.42,22.80,0,335.74,358.58,33.2,30.1,0.212,164921.3,164921.3,12501,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380840,697259.00
06/21/2014 16:00,0,0.740,ACTIVE,215.32,420.50,60.018,1403380803,"274151322000068","019011112586793",39.36,25.50,0,334.84,444.85,29.2,26.3,0.172,104178.3,104178.3,12896,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380841,697260.00
06/21/2014 16:00,0,1.082,ACTIVE,215.32,346.56,60.028,1403380803,"274151322000054","019011112586793",29.24,23.00,0,335.14,358.58,32.0,29.0,0.203,160061.0,160061.0,12612,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403380843,697261.00
06/21/2014 16:15,1,0.988,ACTIVE,214.0,409.11,60.07,1403381703,"040051121000097","019011112586793",26.44,19,0.159,313.70,443.20,26.0,23.8,0.020,331202.79999986,331208.59999986,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381706,697262.00
06/21/2014 16:15,1,1.032,ACTIVE,213.6,377.47,60.03,1403381703,"040051121000095","019011112586793",23.59,19,0.169,311.74,438.37,24.2,23.1,0.032,297564.49999998,297569.49999998,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381708,697263.00
06/21/2014 16:15,1,0.640,ACTIVE,214.1,408.29,60.03,1403381703,"033051125000132","019011112586793",35.30,19,0.132,318.20,441.32,22.5,12.4,0.043,271353.0999996,271358.0999996,473,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381710,697264.00
06/21/2014 16:15,1,0.628,ACTIVE,213.8,367.33,60.03,1403381703,"033051125000135","019011112586793",35.10,19,0.132,317.14,442.31,21.9,11.6,0.142,267119.09999991,267124.09999991,442,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381713,697265.00
06/21/2014 16:15,1,1.006,ACTIVE,213.6,335.77,60.03,1403381703,"040051121000116","019011112586793",26.21,18,0.204,310.89,441.90,26.2,29.5,0.223,314520.89999994,314526.69999995,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381715,697266.00
06/21/2014 16:15,1,0.983,ACTIVE,214.2,347.79,60.07,1403381703,"040051121000068","019011112586793",23.60,19,0.187,316.44,440.82,23.1,25.1,0.123,317152.70000009,317157.80000009,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381717,697267.00
06/21/2014 16:15,1,0.726,ACTIVE,213.5,394.69,60.03,1403381703,"033051125000118","019011112586793",39.66,19,0.180,320.95,444.14,28.6,24.2,0.154,346448.30000009,346455.1000001,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381719,697268.00
06/21/2014 16:15,1,0.735,ACTIVE,213.7,424.47,60.03,1403381703,"033051125000150","019011112586793",39.64,19,0.190,317.58,444.52,29.0,26.1,0.023,349370.39999959,349377.1999996,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381722,697269.00
06/21/2014 16:15,1,0.956,ACTIVE,214.1,375.02,60.03,1403381703,"040051121000185","019011112586793",25.30,19,0.146,315.98,439.19,24.0,22.8,0.049,313917.60000005,313922.90000006,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381724,697270.00
06/21/2014 16:15,1,0.946,ACTIVE,213.2,397.81,60.03,1403381703,"040051121000195","019011112586793",25.15,19,0.171,318.42,440.93,23.6,20.3,0.021,316882.20000022,316887.70000022,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381726,697271.00
06/21/2014 16:15,0,1.037,ACTIVE,214.87,342.95,59.991,1403381703,"274151322000083","019011112586793",28.86,22.50,0,335.44,359.18,30.3,27.3,0.212,162133.7,162133.7,12526,0,0,0,L,1151911521,0,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381728,697272.00
06/21/2014 16:15,0,1.082,ACTIVE,215.09,349.86,59.986,1403381703,"274151322000076","019011112586793",29.32,22.80,0,336.94,360.08,32.1,29.1,0.221,166623.0,166623.0,12495,0,0,0,L,1151911521,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381730,697273.00
06/21/2014 16:15,0,0.660,ACTIVE,214.41,426.21,59.991,1403381703,"274151322000094","019011112586793",39.78,24.50,0,333.93,442.44,26.8,24.0,0.181,106202.0,106202.0,12811,0,0,0,L,1151911521,0,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381731,697274.00
06/21/2014 16:15,0,1.041,ACTIVE,214.87,347.16,60.023,1403381703,"274151322000052","019011112586793",29.26,22.50,0,335.14,359.18,30.9,27.9,0.208,162536.9,162536.9,12489,0,0,0,L,1151911521,0,122.01,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381733,697275.00
06/21/2014 16:15,0,1.039,ACTIVE,215.32,343.85,59.981,1403381703,"274151322000085","019011112586793",28.80,22.50,0,335.74,358.88,30.3,27.4,0.194,161560.9,161560.9,12461,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381735,697276.00
06/21/2014 16:15,0,1.021,ACTIVE,215.09,349.26,59.986,1403381703,"274151322000087","019011112586793",28.43,29.30,0,335.44,358.88,29.4,26.5,0.181,155080.2,155080.2,12498,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381737,697277.00
06/21/2014 16:15,0,0.996,ACTIVE,214.41,347.16,59.986,1403381703,"274151322000088","019011112586793",28.92,22.30,0,335.44,358.58,29.2,26.2,0.190,156618.2,156618.2,12492,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381739,697278.00
06/21/2014 16:15,0,1.066,ACTIVE,214.64,344.76,59.991,1403381703,"274151322000095","019011112586793",29.12,22.80,0,335.44,359.18,31.5,28.5,0.190,164929.0,164929.0,12502,0,0,0,L,1151911521,0,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381740,697279.00
06/21/2014 16:15,0,0.707,ACTIVE,215.54,416.29,59.991,1403381703,"274151322000068","019011112586793",38.74,25.50,0,333.93,447.55,27.9,25.0,0.168,104185.0,104185.0,12897,0,0,0,L,1151911521,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381742,697280.00
06/21/2014 16:15,0,1.031,ACTIVE,214.41,342.65,59.981,1403381703,"274151322000054","019011112586793",29.04,23.00,0,334.54,359.18,30.3,27.4,0.203,160068.4,160068.4,12613,0,0,0,L,1151911521,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403381744,697281.00
06/21/2014 16:30,1,0.855,ACTIVE,214.4,337.94,60.00,1403382603,"040051121000097","019011112586793",26.47,19,0.165,310.06,441.68,22.5,17.3,0.167,331208.59999986,331213.29999986,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382606,697282.00
06/21/2014 16:30,1,0.927,ACTIVE,214.0,379.54,60.00,1403382603,"040051121000095","019011112586793",23.11,19,0.146,309.33,438.37,21.3,23.5,0.152,297569.49999998,297573.59999998,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382608,697283.00
06/21/2014 16:30,1,0.559,ACTIVE,214.4,394.10,60.03,1403382603,"033051125000132","019011112586793",35.16,19,0.158,314.98,441.48,19.5,15.8,0.015,271358.0999996,271362.0999996,475,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382611,697284.00
