ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2014 16:30,1,0.546,ACTIVE,214.7,412.57,60.03,1403382603,"033051125000135","019011112586793",35.05,19,0.150,312.69,442.41,19.0,14.6,0.074,267124.09999991,267128.09999991,444,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382613,697285.00
06/21/2014 16:30,1,0.899,ACTIVE,214.2,347.07,60.03,1403382603,"040051121000116","019011112586793",25.65,18,0.133,306.68,440.23,22.9,22.9,0.263,314526.69999995,314531.19999995,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382615,697286.00
06/21/2014 16:30,1,0.878,ACTIVE,214.6,328.97,60.03,1403382603,"040051121000068","019011112586793",23.12,19,0.157,312.41,440.92,20.2,21.3,0.258,317157.80000009,317161.80000009,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382618,697287.00
06/21/2014 16:30,1,0.639,ACTIVE,213.8,417.64,60.03,1403382603,"033051125000118","019011112586793",39.42,19,0.162,317.59,441.84,25.0,12.2,0.015,346455.1000001,346460.50000008,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382620,697288.00
06/21/2014 16:30,1,0.648,ACTIVE,214.3,380.58,60.00,1403382603,"033051125000150","019011112586793",39.47,19,0.165,314.01,443.04,25.4,18.3,0.210,349377.1999996,349382.79999956,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382622,697289.00
06/21/2014 16:30,1,0.845,ACTIVE,214.5,368.46,60.00,1403382603,"040051121000185","019011112586793",25.04,19,0.168,314.19,440.79,21.0,13.6,0.060,313922.90000006,313927.20000007,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382624,697290.00
06/21/2014 16:30,1,0.834,ACTIVE,213.7,350.07,60.03,1403382603,"040051121000195","019011112586793",24.86,19,0.164,313.40,441.65,20.6,25.3,0.255,316887.70000022,316892.10000022,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382627,697291.00
06/21/2014 16:30,0,0.916,ACTIVE,214.64,347.76,59.975,1403382603,"274151322000083","019011112586793",28.78,22.30,0,321.91,355.88,26.7,23.9,0.172,162139.8,162139.8,12527,0,0,0,L,1151911521,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382628,697292.00
06/21/2014 16:30,0,0.975,ACTIVE,215.32,348.96,59.975,1403382603,"274151322000076","019011112586793",29.02,22.50,0,323.41,357.08,28.7,25.8,0.190,166629.5,166629.5,12496,0,0,0,L,1151911521,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382630,697293.00
06/21/2014 16:30,0,0.600,ACTIVE,215.09,415.39,59.965,1403382603,"274151322000094","019011112586793",39.00,24.50,0,334.54,440.34,23.7,21.0,0.159,106207.3,106207.3,12812,0,0,0,L,1151911521,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382632,697294.00
06/21/2014 16:30,0,0.938,ACTIVE,214.41,342.65,59.970,1403382603,"274151322000052","019011112586793",28.80,22.30,0,319.81,356.18,27.4,24.5,0.177,162543.1,162543.1,12490,0,0,0,L,1151911521,0,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382633,697295.00
06/21/2014 16:30,0,0.912,ACTIVE,215.32,346.56,59.981,1403382603,"274151322000085","019011112586793",28.92,22.50,0,323.11,355.58,26.8,23.9,0.168,161566.9,161566.9,12462,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382635,697296.00
06/21/2014 16:30,0,0.916,ACTIVE,214.87,342.95,59.965,1403382603,"274151322000087","019011112586793",28.09,29.30,0,320.71,355.88,26.1,23.2,0.168,155086.0,155086.0,12499,0,0,0,L,1151911521,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382637,697297.00
06/21/2014 16:30,0,0.891,ACTIVE,214.41,346.86,59.975,1403382603,"274151322000088","019011112586793",28.51,22.30,0,322.21,354.97,25.7,22.9,0.168,156623.9,156623.9,12493,0,0,0,L,1151911521,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382639,697298.00
06/21/2014 16:30,0,0.957,ACTIVE,214.64,347.46,59.970,1403382603,"274151322000095","019011112586793",28.98,22.50,0,322.51,356.18,28.1,25.2,0.181,164935.3,164935.3,12503,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382640,697299.00
06/21/2014 16:30,0,0.633,ACTIVE,215.54,404.57,59.981,1403382603,"274151322000068","019011112586793",38.03,25.30,0,333.03,444.54,24.4,21.7,0.150,104190.5,104190.5,12898,0,0,0,L,1151911521,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382642,697300.00
06/21/2014 16:30,0,0.914,ACTIVE,214.64,346.26,59.965,1403382603,"274151322000054","019011112586793",28.78,22.80,0,322.21,355.58,26.7,23.8,0.172,160074.4,160074.4,12614,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403382644,697301.00
06/21/2014 16:45,1,0.745,ACTIVE,213.3,364.92,60.00,1403383503,"040051121000097","019011112586793",25.96,19,0.153,314.79,441.64,19.2,15.6,0.048,331213.29999986,331217.69999986,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383506,697302.00
06/21/2014 16:45,1,0.813,ACTIVE,213.7,324.93,60.03,1403383503,"040051121000095","019011112586793",22.80,19,0.137,312.37,437.68,18.4,12.4,0.265,297573.59999998,297577.19999998,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383508,697303.00
06/21/2014 16:45,1,0.486,ACTIVE,213.4,330.55,60.03,1403383503,"033051125000132","019011112586793",34.60,19,0.041,315.90,440.94,16.7,7.1,0.283,271362.0999996,271365.89999955,477,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383511,697304.00
06/21/2014 16:45,1,0.470,ACTIVE,213.4,407.22,60.03,1403383503,"033051125000135","019011112586793",34.60,20,0.155,314.56,441.63,16.2,13.0,0.003,267128.09999991,267131.79999991,446,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383513,697305.00
06/21/2014 16:45,1,0.768,ACTIVE,213.9,382.34,60.00,1403383503,"040051121000116","019011112586793",25.82,18,0.146,312.49,440.43,19.7,13.5,0.121,314531.19999995,314535.49999996,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383515,697306.00
06/21/2014 16:45,1,0.753,ACTIVE,213.8,398.61,60.00,1403383503,"040051121000068","019011112586793",23.04,19,0.158,315.60,440.28,17.2,16.8,0.006,317161.80000009,317165.50000009,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383517,697307.00
06/21/2014 16:45,1,0.550,ACTIVE,213.4,407.84,60.00,1403383503,"033051125000118","019011112586793",39.13,19,0.132,317.97,442.38,21.4,15.7,0.009,346460.50000008,346465.6000001,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383520,697308.00
06/21/2014 16:45,1,0.562,ACTIVE,213.4,323.42,60.00,1403383503,"033051125000150","019011112586793",38.82,19,0.219,315.72,442.45,21.7,27.6,0.247,349382.79999956,349387.89999958,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383522,697309.00
06/21/2014 16:45,1,0.733,ACTIVE,213.6,350.47,60.00,1403383503,"040051121000185","019011112586793",24.55,19,0.140,315.64,439.46,17.9,16.0,0.076,313927.20000007,313931.00000008,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383524,697310.00
06/21/2014 16:45,1,0.717,ACTIVE,213.5,341.56,60.00,1403383503,"040051121000195","019011112586793",24.57,19,0.144,317.97,440.81,17.5,12.8,0.131,316892.10000022,316896.00000022,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383527,697311.00
06/21/2014 16:45,0,0.791,ACTIVE,214.64,342.35,59.959,1403383503,"274151322000083","019011112586793",28.55,22.50,0,333.03,353.47,22.9,20.2,0.159,162145.4,162145.4,12528,0,0,0,L,1151911521,0,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383528,697312.00
06/21/2014 16:45,0,0.836,ACTIVE,214.87,341.15,59.959,1403383503,"274151322000076","019011112586793",29.16,22.50,0,332.73,354.67,24.7,21.9,0.159,166635.6,166635.6,12497,0,0,0,L,1151911521,0,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383530,697313.00
06/21/2014 16:45,0,0.539,ACTIVE,214.64,398.26,59.965,1403383503,"274151322000094","019011112586793",37.27,24.50,0,333.63,430.42,20.2,17.6,0.133,106212.3,106212.3,12813,0,0,0,L,1151911521,0,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383532,697314.00
06/21/2014 16:45,0,0.818,ACTIVE,214.64,343.85,59.959,1403383503,"274151322000052","019011112586793",28.51,22.50,0,332.13,354.37,23.6,20.9,0.150,162548.9,162548.9,12491,0,0,0,L,1151911521,0,122.01,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383534,697315.00
06/21/2014 16:45,0,0.795,ACTIVE,214.87,345.06,59.965,1403383503,"274151322000085","019011112586793",28.55,22.50,0,333.03,353.77,23.0,20.3,0.137,161572.6,161572.6,12463,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383536,697316.00
06/21/2014 16:45,0,0.795,ACTIVE,214.64,346.56,59.933,1403383503,"274151322000087","019011112586793",27.87,29.00,0,333.03,353.77,22.4,19.7,0.146,155091.5,155091.5,12500,0,0,0,L,1151911521,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383537,697317.00
06/21/2014 16:45,0,0.785,ACTIVE,214.19,341.45,59.965,1403383503,"274151322000088","019011112586793",27.77,22.30,0,332.43,353.47,22.1,19.4,0.146,156629.3,156629.3,12494,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383539,697318.00
06/21/2014 16:45,0,0.828,ACTIVE,214.64,344.45,59.965,1403383503,"274151322000095","019011112586793",28.75,22.80,0,332.13,354.07,24.1,21.3,0.159,164941.2,164941.2,12504,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383541,697319.00
06/21/2014 16:45,0,0.545,ACTIVE,215.09,409.98,59.970,1403383503,"274151322000068","019011112586793",38.31,25.30,0,333.33,429.52,21.2,18.6,0.133,104195.6,104195.6,12899,0,0,0,L,1151911521,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383543,697320.00
06/21/2014 16:45,0,0.797,ACTIVE,214.19,341.45,59.991,1403383503,"274151322000054","019011112586793",28.35,22.80,0,332.13,353.47,22.9,20.2,0.155,160080.0,160080.0,12615,0,0,0,L,1151911521,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403383544,697321.00
06/21/2014 17:00,1,0.680,ACTIVE,212.9,413.02,60.03,1403384403,"040051121000097","019011112586793",25.98,19,0.140,315.82,440.58,17.5,11.6,0.002,331217.69999986,331221.29999986,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384405,697322.00
06/21/2014 17:00,1,0.747,ACTIVE,212.8,384.83,60.03,1403384403,"040051121000095","019011112586793",22.92,19,0.147,311.13,437.64,17.0,13.2,0.005,297577.19999998,297580.29999998,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384407,697323.00
06/21/2014 17:00,1,0.447,ACTIVE,213.4,376.20,60.00,1403384403,"033051125000132","019011112586793",34.55,19,0.022,315.23,441.04,15.3,12.4,0.202,271365.89999955,271368.89999955,479,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384410,697324.00
06/21/2014 17:00,1,0.431,ACTIVE,213.2,426.42,60.03,1403384403,"033051125000135","019011112586793",34.68,19,0.077,315.33,441.30,14.8,7.9,0.001,267131.79999991,267134.89999991,448,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384412,697325.00
06/21/2014 17:00,1,0.706,ACTIVE,213.4,396.61,60.00,1403384403,"040051121000116","019011112586793",25.76,18,0.167,312.03,439.34,18.1,13.2,0.006,314535.49999996,314538.99999996,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384414,697326.00
06/21/2014 17:00,1,0.692,ACTIVE,213.4,390.67,60.03,1403384403,"040051121000068","019011112586793",22.92,19,0.150,314.25,440.18,15.7,13.7,0.005,317165.50000009,317168.60000009,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384417,697327.00
06/21/2014 17:00,1,0.509,ACTIVE,213.0,365.37,60.03,1403384403,"033051125000118","019011112586793",38.62,19,0.154,313.02,442.53,19.5,20.6,0.231,346465.6000001,346469.90000011,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384419,697328.00
06/21/2014 17:00,1,0.512,ACTIVE,213.6,390.44,60.03,1403384403,"033051125000150","019011112586793",39.21,19,0.164,313.97,442.46,20.0,21.3,0.134,349387.89999958,349392.19999959,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384421,697329.00
06/21/2014 17:00,1,0.668,ACTIVE,213.5,375.77,60.03,1403384403,"040051121000185","019011112586793",24.58,19,0.150,314.94,440.61,16.3,12.1,0.017,313931.00000008,313934.20000007,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384423,697330.00
06/21/2014 17:00,1,0.650,ACTIVE,213.4,419.51,60.00,1403384403,"040051121000195","019011112586793",24.51,19,0.157,318.74,441.23,15.8,16.2,0.001,316896.00000022,316899.30000022,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384426,697331.00
06/21/2014 17:00,0,0.721,ACTIVE,214.64,340.55,59.959,1403384403,"274151322000083","019011112586793",28.71,22.30,0,331.53,350.77,21.0,18.3,0.137,162150.2,162150.2,12529,0,0,0,L,1151911521,0,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384427,697332.00
06/21/2014 17:00,0,0.768,ACTIVE,215.09,341.75,59.965,1403384403,"274151322000076","019011112586793",28.51,22.50,0,333.63,351.97,22.1,19.5,0.146,166640.7,166640.7,12498,0,0,0,L,1151911521,0,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384429,697333.00
06/21/2014 17:00,0,0.479,ACTIVE,214.64,411.78,59.965,1403384403,"274151322000094","019011112586793",38.78,24.50,0,336.64,421.70,18.7,16.2,0.119,106216.4,106216.4,12814,0,0,0,L,1151911521,0,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384431,697334.00
06/21/2014 17:00,0,0.742,ACTIVE,214.64,342.65,59.965,1403384403,"274151322000052","019011112586793",28.84,22.30,0,330.93,351.67,21.6,19.0,0.128,162553.8,162553.8,12492,0,0,0,L,1151911521,0,121.78,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384432,697335.00
06/21/2014 17:00,0,0.723,ACTIVE,214.87,341.75,59.938,1403384403,"274151322000085","019011112586793",28.69,22.50,0,331.53,350.77,21.1,18.4,0.133,161577.3,161577.3,12464,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384434,697336.00
06/21/2014 17:00,0,0.730,ACTIVE,214.87,343.25,59.965,1403384403,"274151322000087","019011112586793",27.77,29.00,0,331.53,351.07,20.6,17.9,0.137,155096.1,155096.1,12501,0,0,0,L,1151911521,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384436,697337.00
06/21/2014 17:00,0,0.715,ACTIVE,214.41,342.65,59.965,1403384403,"274151322000088","019011112586793",27.83,22.30,0,331.53,350.47,20.1,17.5,0.128,156633.9,156633.9,12495,0,0,0,L,1151911521,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384438,697338.00
06/21/2014 17:00,0,0.730,ACTIVE,214.41,341.45,59.949,1403384403,"274151322000095","019011112586793",29.12,22.50,0,331.53,350.77,21.6,18.9,0.137,164946.2,164946.2,12505,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384439,697339.00
06/21/2014 17:00,0,0.496,ACTIVE,215.54,410.58,59.965,1403384403,"274151322000068","019011112586793",38.70,25.30,0,337.54,423.50,19.6,16.9,0.110,104199.9,104199.9,12900,0,0,0,L,1151911521,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384441,697340.00
06/21/2014 17:00,0,0.727,ACTIVE,214.87,340.25,59.965,1403384403,"274151322000054","019011112586793",28.43,22.80,0,331.53,351.07,21.0,18.3,0.133,160084.7,160084.7,12616,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403384443,697341.00
06/21/2014 17:15,1,0.916,ACTIVE,212.6,351.90,60.03,1403385303,"040051121000097","019011112586793",26.35,19,0.200,315.08,441.54,24.0,29.1,0.116,331221.29999986,331225.39999986,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385306,697342.00
06/21/2014 17:15,1,0.966,ACTIVE,213.0,418.00,60.03,1403385303,"040051121000095","019011112586793",23.46,19,0.165,309.98,437.72,22.5,16.6,0.004,297580.29999998,297583.79999998,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385308,697343.00
06/21/2014 17:15,1,0.596,ACTIVE,213.4,393.92,60.03,1403385303,"033051125000132","019011112586793",35.26,19,0.164,315.20,441.16,20.9,17.3,0.022,271368.89999955,271372.5999996,481,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385310,697344.00
06/21/2014 17:15,1,0.589,ACTIVE,213.1,422.64,60.03,1403385303,"033051125000135","019011112586793",34.70,19,0.169,313.63,441.72,20.3,14.4,0.004,267134.89999991,267138.39999991,450,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385312,697345.00
06/21/2014 17:15,1,0.945,ACTIVE,212.7,400.98,60.00,1403385303,"040051121000116","019011112586793",25.86,18,0.138,310.79,439.98,24.3,14.6,0.014,314538.99999996,314543.19999995,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385315,697346.00
06/21/2014 17:15,1,0.916,ACTIVE,212.7,428.14,60.03,1403385303,"040051121000068","019011112586793",23.47,19,0.173,313.29,440.71,21.4,15.5,0.003,317168.60000009,317172.20000009,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385317,697347.00
06/21/2014 17:15,1,0.681,ACTIVE,212.5,327.53,60.00,1403385303,"033051125000118","019011112586793",39.25,19,0.200,317.57,442.61,26.6,25.3,0.294,346469.90000011,346474.80000009,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385319,697348.00
06/21/2014 17:15,1,0.686,ACTIVE,213.2,386.18,60.00,1403385303,"033051125000150","019011112586793",39.54,19,0.202,313.48,442.51,27.0,12.8,0.175,349392.19999959,349397.09999957,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385321,697349.00
06/21/2014 17:15,1,0.881,ACTIVE,212.9,361.92,60.00,1403385303,"040051121000185","019011112586793",25.57,19,0.192,315.07,441.29,22.4,28.2,0.065,313934.20000007,313937.90000006,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385324,697350.00
06/21/2014 17:15,1,0.878,ACTIVE,212.3,345.64,60.00,1403385303,"040051121000195","019011112586793",25.14,19,0.222,318.12,441.65,21.9,22.7,0.133,316899.30000022,316903.20000022,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385326,697351.00
06/21/2014 17:15,0,0.971,ACTIVE,214.87,345.96,59.949,1403385303,"274151322000083","019011112586793",28.63,22.30,0,332.73,354.97,28.2,25.3,0.190,162155.6,162155.6,12530,0,0,0,L,1151911521,0,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385327,697352.00
06/21/2014 17:15,0,1.006,ACTIVE,215.77,342.95,59.938,1403385303,"274151322000076","019011112586793",29.48,22.30,0,333.33,356.48,30.0,27.0,0.194,166646.6,166646.6,12499,0,0,0,L,1151911521,0,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385329,697353.00
06/21/2014 17:15,0,0.646,ACTIVE,215.09,415.09,59.965,1403385303,"274151322000094","019011112586793",38.65,24.30,0,333.93,436.13,25.4,22.6,0.164,106221.3,106221.3,12815,0,0,0,L,1151911521,0,122.01,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385331,697354.00
06/21/2014 17:15,0,0.980,ACTIVE,215.09,343.25,59.970,1403385303,"274151322000052","019011112586793",28.92,22.30,0,332.43,355.88,28.8,25.9,0.181,162559.5,162559.5,12493,0,0,0,L,1151911521,0,122.01,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385333,697355.00
06/21/2014 17:15,0,0.973,ACTIVE,215.09,347.76,59.959,1403385303,"274151322000085","019011112586793",28.63,22.30,0,333.03,355.28,28.2,25.3,0.181,161582.8,161582.8,12465,0,0,0,L,1151911521,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385334,697356.00
06/21/2014 17:15,0,0.945,ACTIVE,215.54,348.36,59.965,1403385303,"274151322000087","019011112586793",28.67,29.00,0,335.44,355.28,27.4,24.5,0.172,155101.5,155101.5,12502,0,0,0,L,1151911521,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385336,697357.00
06/21/2014 17:15,0,0.928,ACTIVE,215.09,346.56,59.970,1403385303,"274151322000088","019011112586793",28.86,22.00,0,331.53,354.67,27.1,24.2,0.168,156639.2,156639.2,12496,0,0,0,L,1151911521,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385339,697358.00
06/21/2014 17:15,0,0.986,ACTIVE,214.87,348.06,59.954,1403385303,"274151322000095","019011112586793",29.12,22.50,0,332.73,355.58,29.1,26.2,0.190,164951.9,164951.9,12506,0,0,0,L,1151911521,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385341,697359.00
06/21/2014 17:15,0,0.662,ACTIVE,215.77,410.88,59.959,1403385303,"274151322000068","019011112586793",38.29,25.00,0,334.54,434.02,25.8,22.9,0.159,104205.0,104205.0,12901,0,0,0,L,1151911521,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385342,697360.00
06/21/2014 17:15,0,0.963,ACTIVE,215.54,345.06,59.986,1403385303,"274151322000054","019011112586793",28.71,22.50,0,332.43,355.28,28.1,25.1,0.181,160090.3,160090.3,12617,0,0,0,L,1151911521,0,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403385344,697361.00
06/21/2014 17:30,1,0.759,ACTIVE,214.1,366.83,60.00,1403386203,"040051121000097","019011112586793",26.07,19,0.158,312.82,441.64,19.7,20.4,0.052,331225.39999986,331229.99999986,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386206,697362.00
06/21/2014 17:30,1,0.821,ACTIVE,213.3,402.20,60.00,1403386203,"040051121000095","019011112586793",23.06,18,0.164,310.60,437.90,18.8,6.7,0.109,297583.79999998,297587.59999998,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386208,697363.00
06/21/2014 17:30,1,0.498,ACTIVE,214.3,382.70,60.03,1403386203,"033051125000132","019011112586793",34.90,19,0.137,315.25,441.44,17.3,13.9,0.015,271372.5999996,271376.5999996,483,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386210,697364.00
06/21/2014 17:30,1,0.486,ACTIVE,214.0,424.57,60.03,1403386203,"033051125000135","019011112586793",34.65,19,0.110,313.98,442.49,16.7,11.3,0.001,267138.39999991,267142.29999991,452,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386213,697365.00
06/21/2014 17:30,1,0.787,ACTIVE,213.7,377.33,60.03,1403386203,"040051121000116","019011112586793",25.80,18,0.156,312.21,440.11,20.2,15.6,0.026,314543.19999995,314547.79999997,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386215,697366.00
06/21/2014 17:30,1,0.776,ACTIVE,214.1,347.44,60.03,1403386203,"040051121000068","019011112586793",22.91,19,0.133,313.65,440.84,17.7,12.1,0.090,317172.20000009,317176.10000009,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386217,697367.00
06/21/2014 17:30,1,0.568,ACTIVE,213.5,409.53,60.03,1403386203,"033051125000118","019011112586793",39.18,19,0.137,316.58,441.20,22.1,12.2,0.038,346474.80000009,346480.40000011,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386219,697368.00
06/21/2014 17:30,1,0.565,ACTIVE,214.1,346.03,60.03,1403386203,"033051125000150","019011112586793",39.95,19,0.188,313.45,441.44,22.4,22.6,0.135,349397.09999957,349402.49999961,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386222,697369.00
06/21/2014 17:30,1,0.743,ACTIVE,213.8,375.62,60.03,1403386203,"040051121000185","019011112586793",24.93,19,0.133,316.01,441.20,18.4,13.5,0.024,313937.90000006,313942.10000005,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386224,697370.00
06/21/2014 17:30,1,0.731,ACTIVE,213.2,376.95,60.03,1403386203,"040051121000195","019011112586793",24.75,19,0.142,317.31,441.64,18.0,11.0,0.025,316903.20000022,316907.50000022,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386226,697371.00
06/21/2014 17:30,0,0.809,ACTIVE,215.32,344.76,59.975,1403386203,"274151322000083","019011112586793",28.73,22.00,0,336.04,355.58,23.5,20.7,0.155,162161.6,162161.6,12531,0,0,0,L,1151911521,0,122.68,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386228,697372.00
06/21/2014 17:30,0,0.838,ACTIVE,216.22,345.36,59.981,1403386203,"274151322000076","019011112586793",29.30,22.00,0,337.24,356.48,24.9,22.1,0.155,166652.9,166652.9,12500,0,0,0,L,1151911521,0,122.91,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386229,697373.00
06/21/2014 17:30,0,0.523,ACTIVE,215.32,421.10,59.970,1403386203,"274151322000094","019011112586793",39.48,24.00,0,334.24,439.43,20.9,18.3,0.133,106226.6,106226.6,12816,0,0,0,L,1151911521,0,122.46,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386231,697374.00
06/21/2014 17:30,0,0.822,ACTIVE,215.32,344.76,60.002,1403386203,"274151322000052","019011112586793",28.96,22.00,0,335.44,356.18,24.1,21.4,0.155,162565.6,162565.6,12494,0,0,0,L,1151911521,0,122.01,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386233,697375.00
06/21/2014 17:30,0,0.816,ACTIVE,215.54,345.06,59.981,1403386203,"274151322000085","019011112586793",28.51,22.30,0,336.64,355.58,23.7,21.0,0.141,161588.8,161588.8,12466,0,0,0,L,1151911521,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386235,697376.00
06/21/2014 17:30,0,0.801,ACTIVE,215.54,342.95,59.975,1403386203,"274151322000087","019011112586793",28.37,28.80,0,335.74,355.58,23.0,20.3,0.146,155107.3,155107.3,12503,0,0,0,L,1151911521,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386237,697377.00
06/21/2014 17:30,0,0.791,ACTIVE,215.32,347.46,59.981,1403386203,"274151322000088","019011112586793",28.19,21.80,0,336.04,355.28,22.6,19.9,0.141,156644.9,156644.9,12497,0,0,0,L,1151911521,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386239,697378.00
06/21/2014 17:30,0,0.824,ACTIVE,215.54,342.05,59.975,1403386203,"274151322000095","019011112586793",29.00,22.30,0,335.74,355.88,24.2,21.5,0.150,164958.1,164958.1,12507,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386241,697379.00
06/21/2014 17:30,0,0.562,ACTIVE,216.00,405.77,59.981,1403386203,"274151322000068","019011112586793",38.07,24.50,0,334.24,443.64,21.6,19.0,0.124,104210.4,104210.4,12902,0,0,0,L,1151911521,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386243,697380.00
06/21/2014 17:30,0,0.816,ACTIVE,215.32,346.26,59.981,1403386203,"274151322000054","019011112586793",28.53,22.30,0,335.44,355.88,23.6,20.8,0.141,160096.2,160096.2,12618,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403386244,697381.00
06/21/2014 17:45,1,0.685,ACTIVE,212.8,378.03,60.03,1403387103,"040051121000097","019011112586793",26.16,19,0.134,313.74,441.05,17.8,11.4,0.017,331229.99999986,331233.39999986,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387106,697382.00
06/21/2014 17:45,1,0.744,ACTIVE,212.5,320.77,60.03,1403387103,"040051121000095","019011112586793",23.17,18,0.150,311.70,437.65,17.1,3.1,0.257,297587.59999998,297590.39999998,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387108,697383.00
06/21/2014 17:45,1,0.453,ACTIVE,213.6,336.58,60.03,1403387103,"033051125000132","019011112586793",34.75,19,0.154,316.33,441.22,15.6,6.7,0.178,271376.5999996,271379.39999955,485,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387110,697384.00
06/21/2014 17:45,1,0.441,ACTIVE,212.8,341.27,60.03,1403387103,"033051125000135","019011112586793",34.63,19,0.143,315.10,441.91,15.2,15.6,0.117,267142.29999991,267145.09999991,454,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387112,697385.00
06/21/2014 17:45,1,0.719,ACTIVE,213.1,407.87,60.03,1403387103,"040051121000116","019011112586793",25.78,18,0.137,311.98,439.36,18.4,11.0,0.002,314547.79999997,314550.89999993,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387115,697386.00
06/21/2014 17:45,1,0.713,ACTIVE,213.3,365.86,60.07,1403387103,"040051121000068","019011112586793",22.69,19,0.154,315.98,440.36,16.1,12.4,0.027,317176.10000009,317178.90000009,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387117,697387.00
06/21/2014 17:45,1,0.516,ACTIVE,213.6,330.98,60.03,1403387103,"033051125000118","019011112586793",39.36,19,0.167,314.53,442.96,20.2,25.1,0.279,346480.40000011,346484.20000006,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387119,697388.00
06/21/2014 17:45,1,0.532,ACTIVE,213.6,343.23,60.07,1403387103,"033051125000150","019011112586793",38.99,19,0.160,315.70,442.38,20.6,22.9,0.263,349402.49999961,349406.49999961,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387121,697389.00
06/21/2014 17:45,1,0.692,ACTIVE,213.2,340.97,60.03,1403387103,"040051121000185","019011112586793",24.58,18,0.108,316.10,440.41,16.9,16.0,0.158,313942.10000005,313945.00000009,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387124,697390.00
06/21/2014 17:45,1,0.678,ACTIVE,213.4,406.67,60.07,1403387103,"040051121000195","019011112586793",24.51,19,0.156,318.72,440.92,16.5,16.5,0.004,316907.50000022,316910.40000022,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387126,697391.00
06/21/2014 17:45,0,0.740,ACTIVE,215.09,342.35,59.996,1403387103,"274151322000083","019011112586793",28.92,21.80,0,333.33,352.57,21.7,19.0,0.150,162166.0,162166.0,12532,0,0,0,L,1151911521,0,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387128,697392.00
06/21/2014 17:45,0,0.781,ACTIVE,215.54,346.86,59.991,1403387103,"274151322000076","019011112586793",28.98,21.80,0,333.63,352.87,22.9,20.2,0.146,166657.6,166657.6,12501,0,0,0,L,1151911521,0,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387129,697393.00
06/21/2014 17:45,0,0.496,ACTIVE,215.54,411.18,59.996,1403387103,"274151322000094","019011112586793",38.84,24.00,0,337.24,424.71,19.6,17.0,0.124,106230.5,106230.5,12817,0,0,0,L,1151911521,0,122.23,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387131,697394.00
06/21/2014 17:45,0,0.779,ACTIVE,214.64,341.75,59.996,1403387103,"274151322000052","019011112586793",28.41,21.80,0,332.43,352.27,22.4,19.7,0.141,162570.1,162570.1,12495,0,0,0,L,1151911521,0,121.78,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387133,697395.00
06/21/2014 17:45,0,0.758,ACTIVE,215.09,342.65,59.986,1403387103,"274151322000085","019011112586793",28.59,22.00,0,333.33,352.27,22.0,19.3,0.137,161593.2,161593.2,12467,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387134,697396.00
06/21/2014 17:45,0,0.742,ACTIVE,215.09,342.05,59.991,1403387103,"274151322000087","019011112586793",28.45,28.50,0,333.63,352.27,21.4,18.8,0.137,155111.6,155111.6,12504,0,0,0,L,1151911521,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387136,697397.00
06/21/2014 17:45,0,0.750,ACTIVE,214.41,342.65,59.986,1403387103,"274151322000088","019011112586793",27.65,21.80,0,333.33,351.67,21.0,18.4,0.133,156649.1,156649.1,12498,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387138,697398.00
06/21/2014 17:45,0,0.770,ACTIVE,214.87,343.55,59.986,1403387103,"274151322000095","019011112586793",28.73,22.00,0,332.73,351.97,22.4,19.7,0.146,164962.6,164962.6,12508,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387140,697399.00
06/21/2014 17:45,0,0.527,ACTIVE,215.54,404.57,59.996,1403387103,"274151322000068","019011112586793",37.81,24.30,0,337.84,425.61,20.2,17.6,0.119,104214.5,104214.5,12903,0,0,0,L,1151911521,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387141,697400.00
06/21/2014 17:45,0,0.746,ACTIVE,214.64,345.66,59.981,1403387103,"274151322000054","019011112586793",29.00,22.30,0,332.73,352.27,22.0,19.3,0.146,160100.6,160100.6,12619,0,0,0,L,1151911521,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403387143,697401.00
06/21/2014 18:00,1,0.915,ACTIVE,214.3,344.81,60.03,1403388003,"040051121000097","019011112586793",26.42,19,0.191,314.22,441.60,24.0,27.0,0.157,331233.39999986,331237.89999986,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388005,697402.00
06/21/2014 18:00,1,0.974,ACTIVE,213.7,384.84,60.03,1403388003,"040051121000095","019011112586793",23.23,19,0.170,311.62,437.61,22.5,13.9,0.188,297590.39999998,297594.29999998,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388007,697403.00
06/21/2014 18:00,1,0.604,ACTIVE,214.8,406.87,60.03,1403388003,"033051125000132","019011112586793",35.08,19,0.171,316.95,441.60,21.1,15.2,0.020,271379.39999955,271383.29999959,487,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388010,697404.00
06/21/2014 18:00,1,0.592,ACTIVE,214.2,439.50,60.03,1403388003,"033051125000135","019011112586793",34.76,19,0.165,314.98,442.47,20.5,14.5,0.015,267145.09999991,267149.09999991,456,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388012,697405.00
06/21/2014 18:00,1,0.943,ACTIVE,214.1,346.44,60.03,1403388003,"040051121000116","019011112586793",26.06,18,0.205,311.76,440.00,24.4,19.3,0.134,314550.89999993,314555.29999997,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388015,697406.00
06/21/2014 18:00,1,0.924,ACTIVE,213.8,360.96,60.03,1403388003,"040051121000068","019011112586793",23.38,19,0.194,315.66,440.98,21.5,17.8,0.094,317178.90000009,317182.70000009,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388018,697407.00
06/21/2014 18:00,1,0.688,ACTIVE,213.9,385.13,60.03,1403388003,"033051125000118","019011112586793",39.47,19,0.239,314.22,442.30,27.0,34.8,0.068,346484.20000006,346489.6000001,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388020,697408.00
06/21/2014 18:00,1,0.695,ACTIVE,214.1,399.37,60.03,1403388003,"033051125000150","019011112586793",39.57,19,0.237,315.18,442.30,27.4,24.6,0.042,349406.49999961,349411.99999961,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388022,697409.00
06/21/2014 18:00,1,0.895,ACTIVE,214.4,364.85,60.03,1403388003,"040051121000185","019011112586793",25.47,19,0.146,316.18,441.34,22.7,27.6,0.059,313945.00000009,313949.10000005,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388024,697410.00
06/21/2014 18:00,1,0.896,ACTIVE,214.5,361.25,60.03,1403388003,"040051121000195","019011112586793",25.14,19,0.189,320.12,441.60,22.4,27.4,0.082,316910.40000022,316914.70000022,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388027,697411.00
06/21/2014 18:00,0,0.973,ACTIVE,215.54,348.06,59.981,1403388003,"274151322000083","019011112586793",29.04,22.00,0,336.34,355.88,28.6,25.7,0.190,162171.9,162171.9,12533,0,0,0,L,1151911521,0,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388028,697412.00
06/21/2014 18:00,0,1.008,ACTIVE,216.22,345.06,59.975,1403388003,"274151322000076","019011112586793",29.56,22.00,0,337.54,356.48,30.2,27.2,0.203,166663.8,166663.8,12502,0,0,0,L,1151911521,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388030,697413.00
06/21/2014 18:00,0,0.658,ACTIVE,215.54,415.39,59.975,1403388003,"274151322000094","019011112586793",38.68,24.00,0,334.24,435.53,25.8,23.0,0.172,106235.7,106235.7,12818,0,0,0,L,1151911521,0,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388032,697414.00
06/21/2014 18:00,0,1.014,ACTIVE,215.54,343.55,59.965,1403388003,"274151322000052","019011112586793",28.53,22.00,0,335.74,356.18,29.2,26.3,0.190,162576.2,162576.2,12496,0,0,0,L,1151911521,0,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388034,697415.00
06/21/2014 18:00,0,0.990,ACTIVE,216.00,344.15,59.975,1403388003,"274151322000085","019011112586793",28.84,22.30,0,336.94,355.88,28.9,26.0,0.181,161599.2,161599.2,12468,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388035,697416.00
06/21/2014 18:00,0,0.980,ACTIVE,215.77,345.06,59.975,1403388003,"274151322000087","019011112586793",28.41,28.50,0,336.64,355.88,28.2,25.3,0.181,155117.4,155117.4,12505,0,0,0,L,1151911521,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388037,697417.00
06/21/2014 18:00,0,0.955,ACTIVE,215.54,349.86,59.981,1403388003,"274151322000088","019011112586793",28.73,21.80,0,336.34,355.58,27.8,24.9,0.186,156654.7,156654.7,12499,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388039,697418.00
06/21/2014 18:00,0,0.998,ACTIVE,216.00,350.17,59.975,1403388003,"274151322000095","019011112586793",29.32,22.30,0,335.74,356.18,29.6,26.7,0.190,164968.7,164968.7,12509,0,0,0,L,1151911521,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388040,697419.00
06/21/2014 18:00,0,0.680,ACTIVE,216.45,414.19,59.970,1403388003,"274151322000068","019011112586793",38.53,24.80,0,334.54,435.53,26.6,23.7,0.168,104219.9,104219.9,12904,0,0,0,L,1151911521,0,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388042,697420.00
06/21/2014 18:00,0,0.986,ACTIVE,215.54,347.76,59.981,1403388003,"274151322000054","019011112586793",28.94,22.50,0,335.74,355.58,28.9,26.0,0.181,160106.6,160106.6,12620,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388044,697421.00
06/21/2014 18:15,1,1.499,ACTIVE,214.4,410.22,60.03,1403388903,"040051121000097","019011112586793",26.79,19,0.241,316.28,443.64,39.9,30.8,0.083,331237.89999986,331245.49999986,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388906,697422.00
06/21/2014 18:15,1,1.535,ACTIVE,214.0,344.72,60.00,1403388903,"040051121000095","019011112586793",23.85,19,0.220,310.82,440.09,36.4,35.5,0.194,297594.29999998,297600.79999998,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388908,697423.00
06/21/2014 18:15,1,0.961,ACTIVE,214.7,362.62,60.03,1403388903,"033051125000132","019011112586793",35.73,19,0.210,316.86,443.24,34.1,29.7,0.125,271383.29999959,271389.79999959,489,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388910,697424.00
06/21/2014 18:15,1,0.956,ACTIVE,214.7,359.77,60.00,1403388903,"033051125000135","019011112586793",35.35,20,0.218,315.00,444.52,33.6,27.9,0.135,267149.09999991,267155.59999991,458,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388913,697425.00
06/21/2014 18:15,1,1.504,ACTIVE,214.4,387.93,60.00,1403388903,"040051121000116","019011112586793",26.62,18,0.234,312.08,442.21,39.8,30.2,0.144,314555.29999997,314562.79999997,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388915,697426.00
06/21/2014 18:15,1,1.486,ACTIVE,214.7,377.88,60.00,1403388903,"040051121000068","019011112586793",23.97,19,0.200,314.81,442.76,35.4,27.5,0.136,317182.70000009,317189.40000009,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388917,697427.00
06/21/2014 18:15,1,1.099,ACTIVE,214.4,375.81,60.00,1403388903,"033051125000118","019011112586793",40.08,19,0.262,319.45,443.94,43.8,44.6,0.208,346489.6000001,346498.30000009,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388920,697428.00
06/21/2014 18:15,1,1.107,ACTIVE,214.0,368.16,60.00,1403388903,"033051125000150","019011112586793",40.00,19,0.264,316.33,444.56,44.0,45.0,0.300,349411.99999961,349420.79999956,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388922,697429.00
