ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2014 18:15,1,1.458,ACTIVE,214.7,384.71,60.03,1403388903,"040051121000185","019011112586793",25.78,19,0.222,316.11,444.05,37.4,37.9,0.099,313949.10000005,313956.3000001,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388924,697430.00
06/21/2014 18:15,1,1.443,ACTIVE,214.2,383.62,60.03,1403388903,"040051121000195","019011112586793",25.90,19,0.220,318.74,443.11,37.2,38.4,0.101,316914.70000022,316921.80000022,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388927,697431.00
06/21/2014 18:15,0,1.545,ACTIVE,216.22,356.18,59.959,1403388903,"274151322000083","019011112586793",29.46,22.80,0,336.04,367.30,46.0,42.5,0.327,162181.3,162181.3,12534,0,0,0,L,1151911521,0,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388928,697432.00
06/21/2014 18:15,0,1.629,ACTIVE,216.90,355.28,59.959,1403388903,"274151322000076","019011112586793",29.84,23.00,0,337.84,369.40,49.2,45.6,0.327,166673.9,166673.9,12503,0,0,0,L,1151911521,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388930,697433.00
06/21/2014 18:15,0,1.018,ACTIVE,216.90,426.81,59.965,1403388903,"274151322000094","019011112586793",40.10,24.80,0,334.84,453.56,41.5,38.1,0.278,106244.2,106244.2,12819,0,0,0,L,1151911521,0,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388932,697434.00
06/21/2014 18:15,0,1.562,ACTIVE,215.32,352.27,59.959,1403388903,"274151322000052","019011112586793",29.32,22.80,0,336.34,367.60,46.4,42.8,0.309,162585.8,162585.8,12497,0,0,0,L,1151911521,0,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388934,697435.00
06/21/2014 18:15,0,1.547,ACTIVE,216.67,347.46,59.959,1403388903,"274151322000085","019011112586793",29.40,22.80,0,336.94,367.90,46.0,42.5,0.305,161608.7,161608.7,12469,0,0,0,L,1151911521,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388935,697436.00
06/21/2014 18:15,0,1.504,ACTIVE,216.00,347.16,59.959,1403388903,"274151322000087","019011112586793",29.06,29.00,0,336.64,367.00,44.3,40.8,0.301,155126.5,155126.5,12506,0,0,0,L,1151911521,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388937,697437.00
06/21/2014 18:15,0,1.498,ACTIVE,216.00,351.37,59.959,1403388903,"274151322000088","019011112586793",29.24,22.80,0,336.94,367.30,44.4,40.9,0.283,156663.9,156663.9,12500,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388939,697438.00
06/21/2014 18:15,0,1.596,ACTIVE,216.22,348.66,59.965,1403388903,"274151322000095","019011112586793",29.74,23.00,0,337.54,368.50,48.0,44.4,0.318,164978.5,164978.5,12510,0,0,0,L,1151911521,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388940,697439.00
06/21/2014 18:15,0,1.047,ACTIVE,217.35,421.70,59.975,1403388903,"274151322000068","019011112586793",39.10,25.50,0,335.74,461.68,41.2,37.8,0.265,104228.5,104228.5,12905,0,0,0,L,1151911521,0,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388942,697440.00
06/21/2014 18:15,0,1.529,ACTIVE,216.00,348.06,59.965,1403388903,"274151322000054","019011112586793",29.32,23.30,0,336.34,367.90,45.5,41.9,0.305,160116.0,160116.0,12621,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403388944,697441.00
06/21/2014 18:30,1,1.376,ACTIVE,214.6,373.60,60.03,1403389803,"040051121000097","019011112586793",26.50,20,0.223,314.73,443.57,36.3,37.0,0.122,331245.49999986,331251.89999986,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389805,697442.00
06/21/2014 18:30,1,1.418,ACTIVE,214.0,324.61,60.03,1403389803,"040051121000095","019011112586793",23.71,20,0.238,311.42,440.23,33.4,30.9,0.233,297600.79999998,297606.29999998,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389808,697443.00
06/21/2014 18:30,1,0.892,ACTIVE,214.4,439.69,60.07,1403389803,"033051125000132","019011112586793",35.34,20,0.237,315.31,442.60,31.3,31.8,0.022,271389.79999959,271395.0999996,491,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389810,697444.00
06/21/2014 18:30,1,0.886,ACTIVE,214.3,381.42,60.03,1403389803,"033051125000135","019011112586793",35.41,20,0.236,315.62,444.77,31.2,29.9,0.070,267155.59999991,267160.99999991,460,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389812,697445.00
06/21/2014 18:30,1,1.411,ACTIVE,214.0,364.60,60.03,1403389803,"040051121000116","019011112586793",26.65,18,0.211,311.11,442.01,37.4,28.4,0.179,314562.79999997,314569.09999992,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389814,697446.00
06/21/2014 18:30,1,1.401,ACTIVE,214.8,367.28,60.03,1403389803,"040051121000068","019011112586793",23.95,19,0.201,314.70,442.93,33.3,32.8,0.203,317189.40000009,317195.00000009,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389817,697447.00
06/21/2014 18:30,1,1.037,ACTIVE,214.6,353.99,60.03,1403389803,"033051125000118","019011112586793",40.33,20,0.274,319.38,444.52,41.6,43.6,0.277,346498.30000009,346505.70000007,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389819,697448.00
06/21/2014 18:30,1,1.066,ACTIVE,213.8,364.72,60.03,1403389803,"033051125000150","019011112586793",39.75,20,0.275,316.14,444.81,42.1,43.7,0.218,349420.79999956,349428.29999956,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389821,697449.00
06/21/2014 18:30,1,1.413,ACTIVE,214.7,338.71,60.03,1403389803,"040051121000185","019011112586793",25.60,20,0.205,314.94,443.02,36.0,27.5,0.254,313956.3000001,313962.40000006,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389823,697450.00
06/21/2014 18:30,1,1.413,ACTIVE,214.0,363.88,60.00,1403389803,"040051121000195","019011112586793",25.64,20,0.231,316.39,443.28,36.0,27.8,0.185,316921.80000022,316927.90000022,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389825,697451.00
06/21/2014 18:30,0,1.521,ACTIVE,215.77,356.18,59.970,1403389803,"274151322000083","019011112586793",29.20,23.00,0,336.64,364.59,45.0,41.5,0.323,162189.4,162189.4,12535,0,0,0,L,1151911521,0,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389827,697452.00
06/21/2014 18:30,0,1.611,ACTIVE,216.67,347.46,59.970,1403389803,"274151322000076","019011112586793",29.70,23.50,0,337.24,366.70,48.6,45.0,0.336,166682.5,166682.5,12504,0,0,0,L,1151911521,0,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389829,697453.00
06/21/2014 18:30,0,1.020,ACTIVE,215.77,421.40,60.002,1403389803,"274151322000094","019011112586793",39.50,25.30,0,335.14,443.34,40.6,37.2,0.270,106251.4,106251.4,12820,0,0,0,L,1151911521,0,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389831,697454.00
06/21/2014 18:30,0,1.533,ACTIVE,215.77,352.27,60.012,1403389803,"274151322000052","019011112586793",29.60,23.30,0,336.04,364.59,45.9,42.4,0.296,162593.9,162593.9,12498,0,0,0,L,1151911521,0,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389832,697455.00
06/21/2014 18:30,0,1.543,ACTIVE,216.00,355.58,59.970,1403389803,"274151322000085","019011112586793",29.32,23.30,0,336.94,365.19,45.8,42.3,0.301,161616.7,161616.7,12470,0,0,0,L,1151911521,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389834,697456.00
06/21/2014 18:30,0,1.539,ACTIVE,216.00,354.37,59.981,1403389803,"274151322000087","019011112586793",28.57,29.50,0,336.64,364.29,44.5,41.0,0.292,155134.3,155134.3,12507,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389836,697457.00
06/21/2014 18:30,0,1.529,ACTIVE,215.77,350.77,59.975,1403389803,"274151322000088","019011112586793",28.86,23.30,0,336.34,363.99,44.7,41.2,0.305,156671.7,156671.7,12501,0,0,0,L,1151911521,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389838,697458.00
06/21/2014 18:30,0,1.641,ACTIVE,215.54,346.86,59.975,1403389803,"274151322000095","019011112586793",29.68,23.30,0,336.34,366.10,49.3,45.6,0.323,164987.0,164987.0,12511,0,0,0,L,1151911521,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389840,697459.00
06/21/2014 18:30,0,1.033,ACTIVE,216.90,428.61,59.975,1403389803,"274151322000068","019011112586793",40.30,26.30,0,335.74,444.24,42.2,38.8,0.278,104235.9,104235.9,12906,0,0,0,L,1151911521,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389842,697460.00
06/21/2014 18:30,0,1.582,ACTIVE,215.77,357.08,59.996,1403389803,"274151322000054","019011112586793",29.16,23.80,0,336.04,365.19,46.8,43.2,0.305,160124.1,160124.1,12622,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403389844,697461.00
06/21/2014 18:45,1,1.011,ACTIVE,214.8,367.76,60.03,1403390703,"040051121000097","019011112586793",26.29,20,0.223,301.00,450.98,26.4,31.9,0.094,331251.89999986,331263.49999986,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390706,697462.00
06/21/2014 18:45,1,1.076,ACTIVE,214.3,362.76,60.03,1403390703,"040051121000095","019011112586793",23.04,20,0.166,298.79,447.41,24.6,25.9,0.064,297606.29999998,297615.99999998,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390708,697463.00
06/21/2014 18:45,1,0.683,ACTIVE,215.0,366.69,60.00,1403390703,"033051125000132","019011112586793",32.77,21,0.184,303.08,446.72,22.2,17.9,0.061,271395.0999996,271404.5999996,493,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390710,697464.00
06/21/2014 18:45,1,0.651,ACTIVE,214.9,392.37,60.03,1403390703,"033051125000135","019011112586793",34.25,21,0.139,304.62,450.50,22.2,16.4,0.087,267160.99999991,267170.39999991,462,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390712,697465.00
06/21/2014 18:45,1,1.035,ACTIVE,214.5,379.49,60.00,1403390703,"040051121000116","019011112586793",25.92,19,0.224,300.81,449.92,26.7,21.5,0.055,314569.09999992,314580.59999992,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390715,697466.00
06/21/2014 18:45,1,1.010,ACTIVE,214.3,390.89,60.03,1403390703,"040051121000068","019011112586793",23.33,20,0.156,301.89,450.51,23.4,20.8,0.023,317195.00000009,317205.20000009,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390717,697467.00
06/21/2014 18:45,1,0.752,ACTIVE,215.1,408.97,60.03,1403390703,"033051125000118","019011112586793",39.03,20,0.225,305.14,448.04,29.2,33.0,0.045,346505.70000007,346516.60000011,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390720,697468.00
06/21/2014 18:45,1,0.762,ACTIVE,214.5,392.44,60.03,1403390703,"033051125000150","019011112586793",38.85,20,0.268,303.08,450.14,29.4,33.6,0.084,349428.29999956,349439.1999996,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390722,697469.00
06/21/2014 18:45,1,0.991,ACTIVE,214.5,400.77,60.03,1403390703,"040051121000185","019011112586793",24.85,21,0.150,302.33,450.17,24.5,14.4,0.020,313962.40000006,313973.3000001,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390725,697470.00
06/21/2014 18:45,1,0.965,ACTIVE,214.5,400.81,60.03,1403390703,"040051121000195","019011112586793",25.17,20,0.152,302.79,449.69,24.1,26.9,0.022,316927.90000022,316939.00000022,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390727,697471.00
06/21/2014 18:45,0,1.062,ACTIVE,216.67,348.36,59.986,1403390703,"274151322000083","019011112586793",28.55,24.50,0,331.23,383.23,30.7,27.7,0.212,162203.2,162203.2,12536,0,0,0,L,1151911521,0,123.14,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390729,697472.00
06/21/2014 18:45,0,1.119,ACTIVE,217.35,351.67,59.991,1403390703,"274151322000076","019011112586793",29.12,24.80,0,332.13,385.33,33.0,29.9,0.217,166697.4,166697.4,12505,0,0,0,L,1151911521,0,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390730,697473.00
06/21/2014 18:45,0,0.697,ACTIVE,216.67,412.98,59.996,1403390703,"274151322000094","019011112586793",38.70,26.00,0,391.94,467.99,27.8,24.9,0.186,106263.7,106263.7,12821,0,0,0,L,1151911521,0,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390732,697474.00
06/21/2014 18:45,0,1.076,ACTIVE,216.45,345.36,60.002,1403390703,"274151322000052","019011112586793",28.77,24.50,0,332.73,383.53,31.4,28.4,0.190,162607.9,162607.9,12499,0,0,0,L,1151911521,0,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390734,697475.00
06/21/2014 18:45,0,1.057,ACTIVE,216.67,347.76,59.986,1403390703,"274151322000085","019011112586793",28.55,24.50,0,332.43,385.33,30.6,27.6,0.194,161630.5,161630.5,12471,0,0,0,L,1151911521,0,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390736,697476.00
06/21/2014 18:45,0,1.059,ACTIVE,216.45,345.36,59.944,1403390703,"274151322000087","019011112586793",27.69,31.00,0,331.53,383.83,29.7,26.7,0.194,155147.6,155147.6,12508,0,0,0,L,1151911521,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390737,697477.00
06/21/2014 18:45,0,1.045,ACTIVE,216.00,347.46,59.986,1403390703,"274151322000088","019011112586793",28.01,24.30,0,330.03,383.53,29.6,26.7,0.190,156685.1,156685.1,12502,0,0,0,L,1151911521,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390739,697478.00
06/21/2014 18:45,0,1.107,ACTIVE,216.45,346.56,59.975,1403390703,"274151322000095","019011112586793",28.92,24.50,0,332.13,384.13,32.4,29.4,0.208,165001.7,165001.7,12512,0,0,0,L,1151911521,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390741,697479.00
06/21/2014 18:45,0,0.713,ACTIVE,217.35,417.79,59.986,1403390703,"274151322000068","019011112586793",38.82,26.80,0,394.65,469.79,27.9,25.0,0.177,104248.3,104248.3,12907,0,0,0,L,1151911521,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390743,697480.00
06/21/2014 18:45,0,1.064,ACTIVE,216.22,351.07,59.949,1403390703,"274151322000054","019011112586793",28.49,24.80,0,330.03,382.93,30.7,27.7,0.203,160137.7,160137.7,12623,0,0,0,L,1151911521,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403390744,697481.00
06/21/2014 19:00,1,0.663,ACTIVE,214.4,335.61,60.03,1403391604,"040051121000097","019011112586793",25.89,20,0.165,315.38,441.53,17.0,7.2,0.230,331263.49999986,331268.29999986,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391606,697482.00
06/21/2014 19:00,1,0.737,ACTIVE,213.8,383.91,60.03,1403391604,"040051121000095","019011112586793",22.60,20,0.142,313.95,438.30,16.5,12.3,0.005,297615.99999998,297620.09999998,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391609,697483.00
06/21/2014 19:00,1,0.437,ACTIVE,214.7,394.84,60.03,1403391604,"033051125000132","019011112586793",33.81,21,0.138,318.61,440.68,14.7,10.7,0.003,271404.5999996,271408.49999958,495,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391611,697484.00
06/21/2014 19:00,1,0.425,ACTIVE,214.1,386.21,60.03,1403391604,"033051125000135","019011112586793",33.82,21,0.142,317.60,442.21,14.3,14.3,0.006,267170.39999991,267174.49999991,464,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391613,697485.00
06/21/2014 19:00,1,0.696,ACTIVE,214.1,425.83,60.03,1403391604,"040051121000116","019011112586793",25.27,19,0.160,311.78,440.16,17.5,12.4,0.000,314580.59999992,314585.29999997,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391615,697486.00
06/21/2014 19:00,1,0.682,ACTIVE,214.2,326.43,60.03,1403391604,"040051121000068","019011112586793",22.30,20,0.036,317.39,440.61,15.1,11.1,0.247,317205.20000009,317209.30000009,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391618,697487.00
06/21/2014 19:00,1,0.488,ACTIVE,214.0,413.62,60.03,1403391604,"033051125000118","019011112586793",38.75,20,0.147,319.52,443.73,18.8,14.6,0.005,346516.60000011,346522.20000007,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391620,697488.00
06/21/2014 19:00,1,0.498,ACTIVE,213.8,396.05,60.07,1403391604,"033051125000150","019011112586793",38.55,20,0.150,317.32,444.20,19.1,13.0,0.012,349439.1999996,349444.79999956,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391622,697489.00
06/21/2014 19:00,1,0.631,ACTIVE,214.5,344.17,60.03,1403391604,"040051121000185","019011112586793",24.56,20,0.140,317.68,441.31,15.4,13.5,0.098,313973.3000001,313977.70000008,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391624,697490.00
06/21/2014 19:00,1,0.617,ACTIVE,214.7,417.47,60.07,1403391604,"040051121000195","019011112586793",24.40,20,0.137,319.57,441.70,14.9,14.8,0.001,316939.00000022,316943.40000022,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391627,697491.00
06/21/2014 19:00,0,0.697,ACTIVE,216.00,345.66,59.996,1403391604,"274151322000083","019011112586793",28.05,24.00,0,336.94,357.68,19.7,17.1,0.133,162209.2,162209.2,12537,0,0,0,L,1151911521,0,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391628,697492.00
06/21/2014 19:00,0,0.727,ACTIVE,216.67,343.55,59.996,1403391604,"274151322000076","019011112586793",28.98,24.30,0,338.14,358.88,21.3,18.6,0.137,166703.9,166703.9,12506,0,0,0,L,1151911521,0,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391630,697493.00
06/21/2014 19:00,0,0.449,ACTIVE,216.22,406.67,59.981,1403391604,"274151322000094","019011112586793",38.37,26.00,0,335.74,437.93,17.4,14.9,0.106,106269.0,106269.0,12822,0,0,0,L,1151911521,0,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391633,697494.00
06/21/2014 19:00,0,0.713,ACTIVE,215.77,339.95,59.991,1403391604,"274151322000052","019011112586793",28.17,24.30,0,332.73,358.28,20.4,17.7,0.124,162614.0,162614.0,12500,0,0,0,L,1151911521,0,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391634,697495.00
06/21/2014 19:00,0,0.686,ACTIVE,216.22,345.66,59.996,1403391604,"274151322000085","019011112586793",28.19,24.30,0,337.54,357.38,19.6,17.0,0.119,161636.5,161636.5,12472,0,0,0,L,1151911521,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391636,697496.00
06/21/2014 19:00,0,0.680,ACTIVE,216.22,342.65,59.986,1403391604,"274151322000087","019011112586793",27.73,31.00,0,337.24,357.08,19.1,16.5,0.119,155153.4,155153.4,12509,0,0,0,L,1151911521,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391638,697497.00
06/21/2014 19:00,0,0.658,ACTIVE,215.54,342.95,60.002,1403391604,"274151322000088","019011112586793",27.99,24.00,0,336.94,357.08,18.6,16.1,0.119,156690.8,156690.8,12503,0,0,0,L,1151911521,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391640,697498.00
06/21/2014 19:00,0,0.709,ACTIVE,215.77,345.66,60.002,1403391604,"274151322000095","019011112586793",28.57,24.30,0,336.94,357.98,20.6,17.9,0.133,165008.0,165008.0,12513,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391641,697499.00
06/21/2014 19:00,0,0.467,ACTIVE,216.67,409.08,59.991,1403391604,"274151322000068","019011112586793",38.31,26.80,0,335.44,429.82,18.1,15.5,0.106,104253.7,104253.7,12908,0,0,0,L,1151911521,0,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391643,697500.00
06/21/2014 19:00,0,0.688,ACTIVE,216.00,345.96,59.991,1403391604,"274151322000054","019011112586793",27.93,24.50,0,336.64,357.68,19.4,16.8,0.128,160143.7,160143.7,12624,0,0,0,L,1151911521,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403391645,697501.00
06/21/2014 19:15,1,0.900,ACTIVE,214.9,363.54,60.03,1403392503,"040051121000097","019011112586793",26.23,20,0.195,316.04,441.45,23.5,27.0,0.076,331268.29999986,331271.49999986,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392506,697502.00
06/21/2014 19:15,1,0.951,ACTIVE,214.3,424.54,60.00,1403392503,"040051121000095","019011112586793",23.31,20,0.158,312.64,437.36,22.0,16.7,0.003,297620.09999998,297622.69999998,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392508,697503.00
06/21/2014 19:15,1,0.574,ACTIVE,214.7,332.24,60.00,1403392503,"033051125000132","019011112586793",35.16,20,0.170,315.98,440.19,20.1,12.1,0.265,271408.49999958,271411.29999959,497,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392510,697504.00
06/21/2014 19:15,1,0.576,ACTIVE,214.5,346.85,60.03,1403392503,"033051125000135","019011112586793",34.47,20,0.186,314.73,441.48,19.7,24.2,0.151,267174.49999991,267177.19999991,466,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392512,697505.00
06/21/2014 19:15,1,0.920,ACTIVE,213.9,326.79,60.03,1403392503,"040051121000116","019011112586793",26.04,19,0.189,312.87,439.85,23.8,22.4,0.239,314585.29999997,314588.49999996,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392515,697506.00
06/21/2014 19:15,1,0.898,ACTIVE,213.9,370.00,60.00,1403392503,"040051121000068","019011112586793",23.35,20,0.166,315.46,440.22,20.8,13.5,0.055,317209.30000009,317212.10000009,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392517,697507.00
06/21/2014 19:15,1,0.666,ACTIVE,214.3,383.53,60.00,1403392503,"033051125000118","019011112586793",39.19,20,0.167,317.08,442.24,25.9,21.4,0.152,346522.20000007,346526.00000008,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392519,697508.00
06/21/2014 19:15,1,0.667,ACTIVE,213.7,353.66,60.00,1403392503,"033051125000150","019011112586793",39.59,20,0.222,314.84,442.25,26.2,30.8,0.156,349444.79999956,349448.59999957,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392521,697509.00
06/21/2014 19:15,1,0.874,ACTIVE,214.2,430.25,60.03,1403392503,"040051121000185","019011112586793",24.97,20,0.173,315.02,441.13,21.7,17.7,0.003,313977.70000008,313980.60000006,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392523,697510.00
06/21/2014 19:15,1,0.857,ACTIVE,213.9,383.83,60.03,1403392503,"040051121000195","019011112586793",24.93,20,0.185,318.44,441.57,21.2,21.2,0.026,316943.40000022,316946.30000022,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392526,697511.00
06/21/2014 19:15,0,0.932,ACTIVE,215.77,348.96,59.965,1403392503,"274151322000083","019011112586793",28.98,23.50,0,333.63,354.97,27.3,24.5,0.186,162213.6,162213.6,12538,0,0,0,L,1151911521,0,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392528,697512.00
06/21/2014 19:15,0,0.994,ACTIVE,216.00,343.25,59.991,1403392503,"274151322000076","019011112586793",29.18,23.80,0,334.24,355.88,29.4,26.5,0.194,166708.6,166708.6,12507,0,0,0,L,1151911521,0,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392529,697513.00
06/21/2014 19:15,0,0.633,ACTIVE,215.32,403.97,59.965,1403392503,"274151322000094","019011112586793",37.97,25.50,0,337.84,425.61,24.4,21.7,0.164,106272.8,106272.8,12823,0,0,0,L,1151911521,0,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392531,697514.00
06/21/2014 19:15,0,0.961,ACTIVE,215.32,349.86,59.975,1403392503,"274151322000052","019011112586793",28.78,23.80,0,333.33,355.28,28.0,25.1,0.186,162618.6,162618.6,12501,0,0,0,L,1151911521,0,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392533,697515.00
06/21/2014 19:15,0,0.949,ACTIVE,215.54,347.16,59.970,1403392503,"274151322000085","019011112586793",28.35,23.80,0,333.93,354.97,27.2,24.4,0.172,161640.9,161640.9,12473,0,0,0,L,1151911521,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392535,697516.00
06/21/2014 19:15,0,0.945,ACTIVE,215.77,345.36,59.965,1403392503,"274151322000087","019011112586793",27.81,31.00,0,333.63,355.28,26.6,23.8,0.164,155157.7,155157.7,12510,0,0,0,L,1151911521,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392537,697517.00
06/21/2014 19:15,0,0.902,ACTIVE,215.09,343.55,59.970,1403392503,"274151322000088","019011112586793",28.67,23.80,0,333.03,354.37,26.2,23.4,0.164,156695.0,156695.0,12504,0,0,0,L,1151911521,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392539,697518.00
06/21/2014 19:15,0,0.982,ACTIVE,216.00,347.46,59.965,1403392503,"274151322000095","019011112586793",28.84,23.80,0,333.33,355.28,28.8,25.9,0.186,165012.7,165012.7,12514,0,0,0,L,1151911521,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392540,697519.00
06/21/2014 19:15,0,0.646,ACTIVE,216.67,405.77,59.970,1403392503,"274151322000068","019011112586793",38.11,26.30,0,338.74,432.22,25.0,22.2,0.155,104257.8,104257.8,12909,0,0,0,L,1151911521,0,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392542,697520.00
06/21/2014 19:15,0,0.926,ACTIVE,215.54,348.36,59.981,1403392503,"274151322000054","019011112586793",28.98,24.30,0,333.33,354.67,27.1,24.2,0.181,160148.1,160148.1,12625,0,0,0,L,1151911521,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403392544,697521.00
06/21/2014 19:30,1,0.348,ACTIVE_NO_POWER,213.8,401.04,60.03,1403393403,"040051121000097","019011112586793",25.37,19,0.000,316.95,442.26,8.7,0.0,0.000,331271.49999986,331274.59999986,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403393405,697522.00
06/21/2014 19:30,1,0.431,ACTIVE_NO_POWER,213.9,378.42,60.03,1403393403,"040051121000095","019011112586793",21.95,19,0.000,312.92,437.58,9.3,0.0,0.181,297622.69999998,297625.29999998,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403393407,697523.00
06/21/2014 19:30,1,0.239,ACTIVE_NO_POWER,214.0,422.09,60.00,1403393403,"033051125000132","019011112586793",33.34,20,0.000,316.96,440.66,7.9,0.0,0.000,271411.29999959,271413.79999959,499,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403393410,697524.00
06/21/2014 19:30,1,0.230,ACTIVE,214.4,375.99,60.03,1403393403,"033051125000135","019011112586793",32.90,20,0.103,315.58,441.63,7.5,7.3,0.000,267177.19999991,267179.89999991,468,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403393412,697525.00
06/21/2014 19:30,1,0.379,ACTIVE,213.8,359.14,60.03,1403393403,"040051121000116","019011112586793",23.92,18,0.102,310.93,440.07,8.8,4.4,0.210,314588.49999996,314591.49999996,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403393414,697526.00
06/21/2014 19:30,1,0.374,ALERT,214.2,328.06,60.00,1403393403,"040051121000068","019011112586793",21.98,19,0.132,316.18,439.99,8.1,14.3,0.163,317212.10000009,317214.60000009,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403393417,697527.00
06/21/2014 19:30,1,0.262,ACTIVE,214.4,347.89,60.03,1403393403,"033051125000118","019011112586793",37.95,19,0.098,316.45,442.41,9.9,10.8,0.223,346526.00000008,346529.6000001,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403393419,697528.00
06/21/2014 19:30,1,0.269,ACTIVE_NO_POWER,214.3,433.16,60.00,1403393403,"033051125000150","019011112586793",38.18,19,0.000,313.62,442.33,10.2,0.0,0.036,349448.59999957,349452.29999956,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403393421,697529.00
06/21/2014 19:30,1,0.352,ACTIVE_NO_POWER,214.0,420.96,60.03,1403393403,"040051121000185","019011112586793",21.95,19,0.000,315.86,441.30,7.6,0.0,0.000,313980.60000006,313983.30000011,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403393424,697530.00
06/21/2014 19:30,1,0.306,ACTIVE_NO_POWER,214.1,416.56,60.03,1403393403,"040051121000195","019011112586793",23.49,19,0.000,318.07,441.72,7.0,0.0,0.000,316946.30000022,316949.00000022,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403393426,697531.00
06/21/2014 19:30,0,0.381,ACTIVE,215.32,342.35,59.954,1403393403,"274151322000083","019011112586793",27.69,23.00,0,333.63,354.97,10.7,8.4,0.062,162217.7,162217.7,12539,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403393428,697532.00
06/21/2014 19:30,0,0.410,ACTIVE,216.22,342.95,59.959,1403393403,"274151322000076","019011112586793",27.79,23.00,0,334.24,355.88,11.6,9.2,0.066,166713.1,166713.1,12508,0,0,0,L,1151911521,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403393429,697533.00
06/21/2014 19:30,0,0.242,ACTIVE,215.32,393.45,59.965,1403393403,"274151322000094","019011112586793",37.01,25.00,0,337.54,426.81,9.1,6.9,0.049,106276.4,106276.4,12824,0,0,0,L,1151911521,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403393431,697534.00
06/21/2014 19:30,0,0.404,ACTIVE,215.09,341.15,59.959,1403393403,"274151322000052","019011112586793",27.63,23.00,0,333.63,355.28,11.3,9.0,0.062,162622.8,162622.8,12502,0,0,0,L,1151911521,0,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403393433,697535.00
06/21/2014 19:30,0,0.381,ACTIVE,215.54,341.75,59.970,1403393403,"274151322000085","019011112586793",27.47,23.30,0,333.63,354.97,10.6,8.3,0.062,161644.9,161644.9,12474,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403393434,697536.00
06/21/2014 19:30,0,0.383,ACTIVE,215.54,340.85,59.965,1403393403,"274151322000087","019011112586793",26.78,30.80,0,333.63,355.28,10.4,8.1,0.062,155161.6,155161.6,12511,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403393436,697537.00
06/21/2014 19:30,0,0.359,ACTIVE,214.87,340.55,59.970,1403393403,"274151322000088","019011112586793",26.98,22.80,0,333.33,354.37,9.8,7.6,0.049,156698.8,156698.8,12505,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403393438,697538.00
06/21/2014 19:30,0,0.387,ACTIVE,215.54,341.75,59.970,1403393403,"274151322000095","019011112586793",27.87,23.30,0,333.33,355.28,10.9,8.6,0.066,165016.9,165016.9,12515,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403393440,697539.00
06/21/2014 19:30,0,0.260,ACTIVE,216.22,397.35,59.965,1403393403,"274151322000068","019011112586793",37.19,25.50,0,338.44,424.41,9.8,7.5,0.053,104261.4,104261.4,12910,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403393441,697540.00
06/21/2014 19:30,0,0.369,ACTIVE,215.32,341.15,59.975,1403393403,"274151322000054","019011112586793",27.87,23.30,0,332.73,354.97,10.5,8.2,0.053,160152.1,160152.1,12626,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403393443,697541.00
06/21/2014 19:45,1,0.151,ACTIVE_NO_POWER,214.5,388.95,60.03,1403394303,"033051125000118","019011112586793",34.56,19,0.000,320.50,444.76,5.1,0.0,0.000,346529.6000001,346530.6000001,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403394318,697542.00
06/21/2014 19:45,1,0.158,ACTIVE,214.0,348.78,60.00,1403394303,"033051125000150","019011112586793",36.30,19,0.128,314.10,445.01,5.6,10.4,0.002,349452.29999956,349453.29999956,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403394320,697543.00
06/21/2014 19:45,1,0.019,ACTIVE_NO_POWER,214.1,327.37,60.03,1403394303,"040051121000195","019011112586793",27.23,18,0.000,318.52,440.71,0.5,0.0,0.000,316949.00000022,316949.40000022,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403394324,697544.00
06/21/2014 19:45,0,0.236,ACTIVE,215.32,339.65,59.970,1403394303,"274151322000083","019011112586793",26.22,22.50,0,335.44,345.36,6.3,4.2,0.035,162218.9,162218.9,12540,0,0,0,L,1151911521,0,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403394326,697545.00
06/21/2014 19:45,0,0.246,ACTIVE,215.77,339.95,59.970,1403394303,"274151322000076","019011112586793",27.37,22.50,0,336.04,345.96,6.8,4.7,0.031,166714.4,166714.4,12509,0,0,0,L,1151911521,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403394328,697546.00
06/21/2014 19:45,0,0.146,ACTIVE,215.54,342.35,59.975,1403394303,"274151322000094","019011112586793",31.67,24.00,0,336.94,405.77,4.7,2.6,0.022,106277.2,106277.2,12825,0,0,0,L,1151911521,0,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403394329,697547.00
06/21/2014 19:45,0,0.260,ACTIVE,215.09,339.34,59.970,1403394303,"274151322000052","019011112586793",26.52,22.50,0,334.84,345.06,7.0,4.8,0.022,162624.1,162624.1,12503,0,0,0,L,1151911521,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403394331,697548.00
06/21/2014 19:45,0,0.230,ACTIVE,215.32,338.74,59.991,1403394303,"274151322000085","019011112586793",27.21,22.80,0,335.74,345.06,6.3,4.2,0.031,161646.1,161646.1,12475,0,0,0,L,1151911521,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403394333,697549.00
06/21/2014 19:45,0,0.240,ACTIVE,215.32,338.44,59.975,1403394303,"274151322000087","019011112586793",26.02,30.00,0,335.14,344.76,6.3,4.2,0.031,155162.8,155162.8,12512,0,0,0,L,1151911521,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403394335,697550.00
06/21/2014 19:45,0,0.215,ACTIVE,214.87,338.74,59.965,1403394303,"274151322000088","019011112586793",26.28,22.50,0,335.14,343.85,5.7,3.6,0.018,156699.9,156699.9,12506,0,0,0,L,1151911521,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403394337,697551.00
06/21/2014 19:45,0,0.236,ACTIVE,215.32,338.74,59.991,1403394303,"274151322000095","019011112586793",27.08,22.80,0,335.14,345.06,6.5,4.3,0.035,165018.2,165018.2,12516,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403394338,697552.00
06/21/2014 19:45,0,0.164,ACTIVE,216.22,350.47,59.996,1403394303,"274151322000068","019011112586793",32.72,24.50,0,337.54,407.57,5.5,3.4,0.013,104262.4,104262.4,12911,0,0,0,L,1151911521,0,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403394340,697553.00
06/21/2014 19:45,0,0.230,ACTIVE,215.54,339.65,59.981,1403394303,"274151322000054","019011112586793",26.92,23.00,0,334.84,344.15,6.3,4.1,0.031,160153.3,160153.3,12627,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403394342,697554.00
06/21/2014 19:45,1,0.046,ALERT,214.0,362.85,60.00,1403394303,"040051121000097","019011112586793",28.55,18,0.000,362.78,386.84,1.3,0.0,0.000,331274.59999986,331275.09999986,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403394396,697555.00
06/21/2014 19:45,1,0.061,ALERT,214.6,318.70,60.00,1403394303,"040051121000068","019011112586793",25.50,18,0.000,317.88,350.23,1.5,0.0,0.000,317214.60000009,317214.90000009,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403394407,697556.00
06/21/2014 19:45,1,0.053,ALERT,214.4,380.76,60.00,1403394303,"040051121000185","019011112586793",27.00,18,0.000,380.05,425.92,1.4,0.0,0.000,313983.30000011,313983.60000006,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403394410,697557.00
06/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1403394303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.29999998,297625.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403395184,697558.00
06/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1403394303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271413.79999959,271413.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403395184,697559.00
06/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1403394303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267179.89999991,267179.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403395184,697560.00
06/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1403394303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.49999996,314591.49999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403395184,697561.00
06/21/2014 20:00,0,0.146,ACTIVE,215.54,338.74,59.981,1403395204,"274151322000083","019011112586793",25.64,22.30,0,335.14,342.65,3.8,1.7,0.009,162219.6,162219.6,12541,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403395278,697562.00
06/21/2014 20:00,0,0.150,ACTIVE,216.45,339.34,59.981,1403395204,"274151322000076","019011112586793",26.82,22.00,0,336.34,342.95,4.1,2.0,0.013,166715.2,166715.2,12510,0,0,0,L,1151911521,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403395280,697563.00
06/21/2014 20:00,0,0.082,ACTIVE,215.54,339.34,59.975,1403395204,"274151322000094","019011112586793",29.74,23.30,0,336.34,345.66,2.5,0.5,0.009,106277.5,106277.5,12826,0,0,0,L,1151911521,1,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403395281,697564.00
06/21/2014 20:00,0,0.168,ACTIVE,215.54,338.44,59.970,1403395204,"274151322000052","019011112586793",25.72,22.00,0,334.84,343.25,4.4,2.3,0.009,162625.0,162625.0,12504,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403395283,697565.00
06/21/2014 20:00,0,0.146,ACTIVE,215.77,339.04,59.965,1403395204,"274151322000085","019011112586793",26.00,22.30,0,336.04,342.65,3.9,1.8,0.018,161646.8,161646.8,12476,0,0,0,L,1151911521,1,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403395285,697566.00
06/21/2014 20:00,0,0.152,ACTIVE,216.00,338.74,59.954,1403395204,"274151322000087","019011112586793",25.15,29.30,0,335.14,342.65,3.9,1.9,0.009,155163.5,155163.5,12513,0,0,0,L,1151911521,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403395286,697567.00
06/21/2014 20:00,0,0.131,ACTIVE,215.32,338.44,59.970,1403395204,"274151322000088","019011112586793",24.85,22.00,0,334.84,342.35,3.3,1.3,0.009,156700.4,156700.4,12507,0,0,0,L,1151911521,1,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403395288,697568.00
06/21/2014 20:00,0,0.148,ACTIVE,215.77,339.04,59.965,1403395204,"274151322000095","019011112586793",25.21,22.30,0,335.74,342.05,3.8,1.7,0.013,165018.9,165018.9,12517,0,0,0,L,1151911521,1,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403395290,697569.00
06/21/2014 20:00,0,0.102,ACTIVE,216.45,339.95,59.965,1403395204,"274151322000068","019011112586793",30.06,23.50,0,336.94,356.48,3.1,1.1,0.009,104262.9,104262.9,12912,0,0,0,L,1151911521,1,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403395292,697570.00
06/21/2014 20:00,0,0.145,ACTIVE,215.54,339.04,59.965,1403395204,"274151322000054","019011112586793",25.92,22.50,0,334.84,342.65,3.8,1.7,0.009,160154.0,160154.0,12628,0,0,0,L,1151911521,1,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403395294,697571.00
06/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1403395204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271413.79999959,271413.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396085,697572.00
06/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1403395204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267179.89999991,267179.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396085,697573.00
06/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1403395204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.49999996,314591.49999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396085,697574.00
06/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1403395204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.09999986,331275.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396085,697575.00
