ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1403395204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396085,697576.00
06/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1403395204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346530.6000001,346530.6000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396085,697577.00
06/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1403395204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349453.29999956,349453.29999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396085,697578.00
06/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1403395204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.60000006,313983.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396085,697579.00
06/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1403395204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.40000022,316949.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396085,697580.00
06/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1403395204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.29999998,297625.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396085,697581.00
06/21/2014 20:15,0,0.135,ACTIVE,215.54,338.14,59.991,1403396103,"274151322000083","019011112586793",26.16,21.80,0,335.14,342.05,3.6,1.5,0.004,162219.9,162219.9,12542,0,0,0,L,1151911521,1,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396176,697582.00
06/21/2014 20:15,0,0.143,ACTIVE,216.22,339.34,59.981,1403396103,"274151322000076","019011112586793",26.74,21.50,0,336.64,342.35,3.9,1.8,0.013,166715.6,166715.6,12511,0,0,0,L,1151911521,1,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396178,697583.00
06/21/2014 20:15,0,0.076,ACTIVE,215.77,339.34,59.991,1403396103,"274151322000094","019011112586793",29.52,22.50,0,324.32,351.67,2.3,0.3,0.004,106277.6,106277.6,12827,0,0,0,L,1151911521,1,122.68,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396180,697584.00
06/21/2014 20:15,0,0.158,ACTIVE,215.32,336.94,59.981,1403396103,"274151322000052","019011112586793",26.14,21.50,0,334.54,342.05,4.2,2.2,0.000,162625.5,162625.5,12505,0,0,0,L,1151911521,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396182,697585.00
06/21/2014 20:15,0,0.137,ACTIVE,215.54,339.04,59.981,1403396103,"274151322000085","019011112586793",26.32,22.00,0,336.34,342.05,3.6,1.6,0.013,161647.2,161647.2,12477,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396183,697586.00
06/21/2014 20:15,0,0.148,ACTIVE,215.32,339.04,59.975,1403396103,"274151322000087","019011112586793",24.75,28.50,0,335.44,342.35,3.7,1.7,0.009,155163.9,155163.9,12514,0,0,0,L,1151911521,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396185,697587.00
06/21/2014 20:15,0,0.127,ACTIVE,215.09,338.74,59.949,1403396103,"274151322000088","019011112586793",24.09,21.50,0,335.14,341.75,3.1,1.1,0.009,156700.6,156700.6,12508,0,0,0,L,1151911521,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396187,697588.00
06/21/2014 20:15,0,0.141,ACTIVE,215.32,338.14,59.986,1403396103,"274151322000095","019011112586793",25.25,22.00,0,336.04,341.75,3.6,1.5,0.013,165019.2,165019.2,12518,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396188,697589.00
06/21/2014 20:15,0,0.096,ACTIVE,216.00,339.34,59.981,1403396103,"274151322000068","019011112586793",29.78,22.80,0,316.20,360.08,2.9,0.9,0.009,104263.1,104263.1,12913,0,0,0,L,1151911521,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396190,697590.00
06/21/2014 20:15,0,0.137,ACTIVE,214.87,337.24,59.975,1403396103,"274151322000054","019011112586793",25.72,22.00,0,335.14,341.45,3.6,1.5,0.009,160154.3,160154.3,12629,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396192,697591.00
06/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1403396103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.40000022,316949.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396984,697592.00
06/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1403396103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.29999998,297625.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396984,697593.00
06/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1403396103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271413.79999959,271413.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396984,697594.00
06/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1403396103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267179.89999991,267179.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396984,697595.00
06/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1403396103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.49999996,314591.49999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396984,697596.00
06/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1403396103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.09999986,331275.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396984,697597.00
06/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1403396103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396984,697598.00
06/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1403396103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346530.6000001,346530.6000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396984,697599.00
06/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1403396103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349453.29999956,349453.29999956,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396984,697600.00
06/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1403396103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.60000006,313983.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403396984,697601.00
06/21/2014 20:30,0,0.174,ACTIVE,215.54,339.34,59.970,1403397003,"274151322000083","019011112586793",26.74,21.30,0,332.73,344.45,4.7,2.6,0.022,162220.3,162220.3,12543,0,0,0,L,1151911521,1,122.46,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397078,697602.00
06/21/2014 20:30,0,0.184,ACTIVE,216.45,339.34,59.970,1403397003,"274151322000076","019011112586793",27.17,21.30,0,335.74,341.75,5.1,3.0,0.022,166716.1,166716.1,12512,0,0,0,L,1151911521,1,122.68,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397079,697603.00
06/21/2014 20:30,0,0.107,ACTIVE,216.00,338.14,59.975,1403397003,"274151322000094","019011112586793",30.22,21.80,0,318.00,355.58,3.3,1.2,0.000,106277.7,106277.7,12828,0,0,0,L,1151911521,1,122.46,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397082,697604.00
06/21/2014 20:30,0,0.201,ACTIVE,215.54,340.25,59.981,1403397003,"274151322000052","019011112586793",26.48,21.30,0,333.63,342.95,5.4,3.3,0.018,162626.1,162626.1,12506,0,0,0,L,1151911521,1,122.01,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397084,697605.00
06/21/2014 20:30,0,0.182,ACTIVE,216.00,339.04,59.970,1403397003,"274151322000085","019011112586793",25.76,21.50,0,335.74,342.35,4.8,2.7,0.013,161647.6,161647.6,12478,0,0,0,L,1151911521,1,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397085,697606.00
06/21/2014 20:30,0,0.186,ACTIVE,215.77,339.04,59.981,1403397003,"274151322000087","019011112586793",25.66,28.00,0,333.33,343.55,4.8,2.7,0.018,155164.4,155164.4,12515,0,0,0,L,1151911521,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397087,697607.00
06/21/2014 20:30,0,0.166,ACTIVE,215.09,338.14,59.975,1403397003,"274151322000088","019011112586793",25.07,21.00,0,334.54,341.75,4.2,2.2,0.018,156700.9,156700.9,12509,0,0,0,L,1151911521,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397089,697608.00
06/21/2014 20:30,0,0.180,ACTIVE,216.00,338.44,59.975,1403397003,"274151322000095","019011112586793",25.96,21.50,0,335.14,341.15,4.8,2.7,0.013,165019.6,165019.6,12519,0,0,0,L,1151911521,1,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397090,697609.00
06/21/2014 20:30,0,0.125,ALERT,216.22,339.65,59.970,1403397003,"274151322000068","019011112586793",30.47,22.30,0,298.47,398.56,3.9,1.8,0.013,104263.3,104263.3,12914,0,0,0,L,1151911521,1,123.36,124.72,0002,19,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397093,697610.00
06/21/2014 20:30,0,0.180,ACTIVE,215.54,338.74,59.975,1403397003,"274151322000054","019011112586793",26.10,21.50,0,333.93,341.45,4.7,2.6,0.022,160154.7,160154.7,12630,0,0,0,L,1151911521,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397095,697611.00
06/21/2014 20:30,1,0.135,ACTIVE_NO_POWER,213.4,408.29,60.03,1403397003,"033051125000118","019011112586793",37.11,17,0.000,320.25,442.84,4.9,0.0,0.000,346530.6000001,346530.80000009,313,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397279,697612.00
06/21/2014 20:30,1,0.158,ACTIVE_NO_POWER,213.6,429.55,60.03,1403397003,"033051125000150","019011112586793",36.36,17,0.000,318.82,441.42,5.7,0.0,0.000,349453.29999956,349453.49999961,308,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397302,697613.00
06/21/2014 20:30,1,0.179,ACTIVE_NO_POWER,213.5,420.64,60.03,1403397003,"033051125000132","019011112586793",31.20,18,0.000,316.26,440.25,5.5,0.0,0.000,271413.79999959,271414.5999996,705,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397372,697614.00
06/21/2014 20:30,1,0.169,ACTIVE,213.4,330.70,60.00,1403397003,"033051125000135","019011112586793",32.27,18,0.138,319.45,440.64,5.4,11.2,0.066,267179.89999991,267180.39999991,675,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397375,697615.00
06/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1403397003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.29999998,297625.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397883,697616.00
06/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1403397003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.49999996,314591.49999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397883,697617.00
06/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1403397003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.09999986,331275.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397883,697618.00
06/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1403397003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397883,697619.00
06/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1403397003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.60000006,313983.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397883,697620.00
06/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1403397003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.40000022,316949.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397883,697621.00
06/21/2014 20:45,1,0.149,ACTIVE_NO_POWER,214.0,402.08,60.03,1403397903,"033051125000118","019011112586793",37.08,18,0.000,319.34,445.57,5.4,0.0,0.000,346530.80000009,346532.00000008,315,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397971,697622.00
06/21/2014 20:45,1,0.162,ACTIVE_NO_POWER,213.6,412.87,60.03,1403397903,"033051125000150","019011112586793",37.40,17,0.000,316.63,444.22,5.9,0.0,0.000,349453.49999961,349454.6999996,310,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397973,697623.00
06/21/2014 20:45,0,0.252,ACTIVE,215.09,339.95,59.959,1403397903,"274151322000083","019011112586793",26.68,21.30,0,335.14,345.96,6.8,4.7,0.031,162222.0,162222.0,12544,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397975,697624.00
06/21/2014 20:45,0,0.262,ACTIVE,215.77,339.04,59.959,1403397903,"274151322000076","019011112586793",27.53,21.00,0,336.34,347.16,7.3,5.2,0.040,166717.9,166717.9,12513,0,0,0,L,1151911521,1,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397977,697625.00
06/21/2014 20:45,0,0.156,ACTIVE,215.77,355.88,59.975,1403397903,"274151322000094","019011112586793",33.06,22.30,0,336.64,417.79,5.3,3.2,0.031,106278.9,106278.9,12829,0,0,0,L,1151911521,1,122.68,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397979,697626.00
06/21/2014 20:45,0,0.271,ACTIVE,215.32,339.65,59.959,1403397903,"274151322000052","019011112586793",27.04,21.00,0,334.54,346.56,7.4,5.2,0.035,162627.9,162627.9,12507,0,0,0,L,1151911521,1,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397980,697627.00
06/21/2014 20:45,0,0.248,ACTIVE,215.54,338.74,59.970,1403397903,"274151322000085","019011112586793",27.02,21.50,0,336.04,345.96,6.8,4.6,0.031,161649.3,161649.3,12479,0,0,0,L,1151911521,1,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397982,697628.00
06/21/2014 20:45,0,0.252,ACTIVE,215.54,337.84,59.965,1403397903,"274151322000087","019011112586793",26.48,27.50,0,335.14,346.26,6.8,4.6,0.027,155166.0,155166.0,12516,0,0,0,L,1151911521,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397984,697629.00
06/21/2014 20:45,0,0.232,ACTIVE,215.09,338.74,59.965,1403397903,"274151322000088","019011112586793",26.08,21.00,0,334.84,345.66,6.1,4.0,0.031,156702.4,156702.4,12510,0,0,0,L,1151911521,1,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397986,697630.00
06/21/2014 20:45,0,0.250,ACTIVE,215.32,338.74,59.959,1403397903,"274151322000095","019011112586793",27.33,21.30,0,335.44,345.66,6.9,4.8,0.035,165021.3,165021.3,12520,0,0,0,L,1151911521,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397987,697631.00
06/21/2014 20:45,0,0.176,ACTIVE,215.54,363.99,59.959,1403397903,"274151322000068","019011112586793",33.91,22.50,0,336.94,427.41,6.0,3.9,0.027,104264.8,104264.8,12916,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397989,697632.00
06/21/2014 20:45,0,0.246,ACTIVE,215.09,338.74,59.965,1403397903,"274151322000054","019011112586793",26.86,21.30,0,334.54,346.26,6.7,4.6,0.035,160156.4,160156.4,12631,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403397991,697633.00
06/21/2014 20:45,1,0.136,ALERT,213.9,303.56,60.00,1403397903,"040051121000095","019011112586793",25.45,16,0.000,302.53,347.86,3.4,0.0,0.000,297625.29999998,297625.59999998,9,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403397994,697634.00
06/21/2014 20:45,1,0.082,ALERT,213.7,319.33,60.00,1403397903,"040051121000116","019011112586793",28.40,15,0.000,318.87,392.59,2.3,0.0,0.000,314591.49999996,314591.89999994,12,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403397997,697635.00
06/21/2014 20:45,1,0.046,ALERT,213.9,302.09,60.03,1403397903,"040051121000097","019011112586793",28.72,17,0.000,301.52,350.99,1.3,0.0,0.000,331275.09999986,331275.49999986,10,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403398000,697636.00
06/21/2014 20:45,1,0.060,ALERT,214.0,344.08,60.00,1403397903,"040051121000068","019011112586793",25.72,16,0.000,343.65,371.68,1.5,0.0,0.000,317214.90000009,317214.90000009,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403398002,697637.00
06/21/2014 20:45,1,0.052,ALERT,214.1,354.89,60.00,1403397903,"040051121000185","019011112586793",27.28,16,0.000,354.67,423.12,1.4,0.0,0.000,313983.60000006,313983.90000007,9,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403398005,697638.00
06/21/2014 20:45,1,0.015,ALERT,214.3,313.97,60.00,1403397903,"040051121000195","019011112586793",27.43,17,0.000,313.59,364.74,0.4,0.0,0.000,316949.40000022,316949.70000022,9,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403398008,697639.00
06/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1403397903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403398783,697640.00
06/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1403397903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403398783,697641.00
06/21/2014 21:00,0,0.168,ACTIVE,214.19,337.54,59.986,1403398803,"274151322000083","019011112586793",26.20,21.00,0,333.93,342.35,4.5,2.4,0.018,162222.7,162222.7,12545,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403398877,697642.00
06/21/2014 21:00,0,0.178,ACTIVE,214.64,338.14,59.996,1403398803,"274151322000076","019011112586793",26.44,21.00,0,334.84,342.65,4.8,2.7,0.022,166718.7,166718.7,12514,0,0,0,L,1151911521,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403398879,697643.00
06/21/2014 21:00,0,0.100,ACTIVE,214.19,336.64,59.975,1403398803,"274151322000094","019011112586793",30.06,21.80,0,334.54,359.78,3.1,1.1,0.004,106279.3,106279.3,12830,0,0,0,L,1151911521,1,122.01,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403398881,697644.00
06/21/2014 21:00,0,0.191,ACTIVE,213.96,336.94,60.002,1403398803,"274151322000052","019011112586793",26.16,21.00,0,333.33,344.45,5.1,3.0,0.013,162628.8,162628.8,12508,0,0,0,L,1151911521,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403398882,697645.00
06/21/2014 21:00,0,0.174,ACTIVE,214.19,336.94,59.975,1403398803,"274151322000085","019011112586793",25.01,21.30,0,334.54,342.65,4.4,2.4,0.018,161650.0,161650.0,12480,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403398884,697646.00
06/21/2014 21:00,0,0.178,ACTIVE,214.19,337.24,59.965,1403398803,"274151322000087","019011112586793",25.56,27.00,0,333.63,343.25,4.6,2.5,0.013,155166.8,155166.8,12517,0,0,0,L,1151911521,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403398886,697647.00
06/21/2014 21:00,0,0.154,ACTIVE,213.74,335.44,59.981,1403398803,"274151322000088","019011112586793",24.87,21.00,0,333.33,342.35,3.9,1.9,0.004,156703.0,156703.0,12511,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403398888,697648.00
06/21/2014 21:00,0,0.162,ACTIVE,213.96,336.64,59.975,1403398803,"274151322000095","019011112586793",26.74,21.30,0,333.63,342.05,4.4,2.3,0.018,165022.1,165022.1,12521,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403398889,697649.00
06/21/2014 21:00,0,0.117,ACTIVE,214.41,337.24,59.970,1403398803,"274151322000068","019011112586793",30.18,22.30,0,335.14,368.50,3.6,1.6,0.013,104265.4,104265.4,12917,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403398891,697650.00
06/21/2014 21:00,0,0.168,ACTIVE,213.74,335.74,59.959,1403398803,"274151322000054","019011112586793",26.08,21.50,0,333.33,342.35,4.4,2.3,0.009,160157.1,160157.1,12632,0,0,0,L,1151911521,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403398893,697651.00
06/21/2014 21:00,1,0.007,ACTIVE_NO_POWER,213.9,365.56,60.00,1403398803,"033051125000118","019011112586793",42.48,17,0.000,322.46,441.04,0.3,0.0,0.000,346532.00000008,346532.40000012,329,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399031,697652.00
06/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403398803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399683,697653.00
06/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403398803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399683,697654.00
06/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403398803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399683,697655.00
06/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403398803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399683,697656.00
06/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403398803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399683,697657.00
06/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403398803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399683,697658.00
06/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403398803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399683,697659.00
06/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403398803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399683,697660.00
06/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403398803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399683,697661.00
06/21/2014 21:15,0,0.094,ACTIVE,213.74,336.34,59.949,1403399703,"274151322000083","019011112586793",24.91,20.70,0,333.03,340.55,2.4,0.3,0.004,162223.1,162223.1,12546,0,0,0,L,1151911521,1,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399777,697662.00
06/21/2014 21:15,0,0.098,ACTIVE,214.64,335.74,59.949,1403399703,"274151322000076","019011112586793",25.09,20.70,0,334.54,340.25,2.5,0.5,0.000,166719.1,166719.1,12515,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399778,697663.00
06/21/2014 21:15,0,0.000,ALERT,213.74,297.26,59.949,1403399703,"274151322000094","019011112586793",40.57,21.00,0,296.36,391.04,0.0,0.0,0.000,106279.4,106279.4,12831,0,0,0,L,1151911521,1,121.78,124.04,0002,18,0,0,0,0,0,0,43,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399781,697664.00
06/21/2014 21:15,0,0.111,ACTIVE,213.74,336.04,59.959,1403399703,"274151322000052","019011112586793",25.94,21.00,0,333.03,340.55,2.9,0.9,0.000,162629.3,162629.3,12509,0,0,0,L,1151911521,1,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399783,697665.00
06/21/2014 21:15,0,0.094,ACTIVE,213.96,336.04,59.954,1403399703,"274151322000085","019011112586793",24.71,21.00,0,333.93,340.55,2.4,0.4,0.000,161650.4,161650.4,12481,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399785,697666.00
06/21/2014 21:15,0,0.102,ACTIVE,213.74,334.84,59.959,1403399703,"274151322000087","019011112586793",24.33,26.50,0,328.52,340.55,2.5,0.5,0.000,155167.1,155167.1,12518,0,0,0,L,1151911521,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399786,697667.00
06/21/2014 21:15,0,0.078,ACTIVE_NO_POWER,213.06,334.54,59.959,1403399703,"274151322000088","019011112586793",23.64,20.70,0,330.63,339.65,1.9,0.0,0.000,156703.2,156703.2,12512,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399788,697668.00
06/21/2014 21:15,0,0.086,ACTIVE,213.74,335.74,59.944,1403399703,"274151322000095","019011112586793",25.33,21.00,0,333.33,339.95,2.2,0.2,0.000,165022.4,165022.4,12522,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399790,697669.00
06/21/2014 21:15,0,0.008,ALERT,213.96,296.66,59.949,1403399703,"274151322000068","019011112586793",40.69,21.50,0,296.06,391.64,0.0,0.0,0.000,104265.6,104265.6,12918,0,0,0,L,1151911521,1,122.23,123.81,0002,21,0,0,0,0,0,0,49,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399793,697670.00
06/21/2014 21:15,0,0.090,ACTIVE,213.29,334.84,59.954,1403399703,"274151322000054","019011112586793",25.25,21.30,0,332.73,339.95,2.3,0.3,0.000,160157.4,160157.4,12633,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403399795,697671.00
06/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403399703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403400583,697672.00
06/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403399703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403400583,697673.00
06/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403399703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403400583,697674.00
06/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403399703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403400583,697675.00
06/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403399703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403400583,697676.00
06/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403399703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403400583,697677.00
06/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403399703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403400583,697678.00
06/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403399703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403400583,697679.00
06/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403399703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403400583,697680.00
06/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403399703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403400583,697681.00
06/21/2014 21:30,0,0.062,ALERT,213.74,297.87,59.975,1403400603,"274151322000083","019011112586793",20.99,19.30,0,296.06,339.04,1.3,0.0,0.000,162223.1,162223.1,12547,0,0,0,L,1151911521,1,121.78,123.81,0002,14,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403400679,697682.00
06/21/2014 21:30,0,0.062,ALERT,214.41,296.96,59.975,1403400603,"274151322000076","019011112586793",21.79,19.50,0,295.76,338.74,1.4,0.0,0.000,166719.2,166719.2,12516,0,0,0,L,1151911521,1,122.23,124.04,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403400681,697683.00
06/21/2014 21:30,0,0.000,ALERT,213.96,348.96,59.981,1403400603,"274151322000094","019011112586793",39.10,19.50,0,295.46,385.93,0.0,0.0,0.000,106279.4,106279.4,12833,0,0,0,L,1151911521,1,122.01,123.81,0100,16,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1403400684,697684.00
06/21/2014 21:30,0,0.084,ALERT,213.29,297.26,59.981,1403400603,"274151322000052","019011112586793",20.97,19.50,0,295.76,337.84,1.8,0.0,0.000,162629.4,162629.4,12510,0,0,0,L,1151911521,1,121.55,123.36,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403400687,697685.00
06/21/2014 21:30,0,0.061,ALERT,213.51,297.26,59.975,1403400603,"274151322000085","019011112586793",21.55,19.80,0,295.76,338.14,1.3,0.0,0.000,161650.4,161650.4,12482,0,0,0,L,1151911521,1,122.46,123.36,0002,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403400690,697686.00
06/21/2014 21:30,0,0.070,ALERT,213.96,296.66,59.949,1403400603,"274151322000087","019011112586793",20.28,25.00,0,295.16,335.44,1.4,0.0,0.000,155167.2,155167.2,12519,0,0,0,L,1151911521,1,122.23,123.36,0002,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403400693,697687.00
06/21/2014 21:30,0,0.047,ALERT,213.29,297.87,59.970,1403400603,"274151322000088","019011112586793",20.91,19.30,0,295.76,335.74,1.0,0.0,0.000,156703.2,156703.2,12513,0,0,0,L,1151911521,1,122.46,123.36,0002,15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403400696,697688.00
06/21/2014 21:30,0,0.055,ALERT,213.96,298.47,59.981,1403400603,"274151322000095","019011112586793",21.39,19.50,0,296.96,337.84,1.2,0.0,0.000,165022.4,165022.4,12523,0,0,0,L,1151911521,1,122.68,123.36,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403400699,697689.00
06/21/2014 21:30,0,0.008,ALERT,214.64,296.66,59.981,1403400603,"274151322000068","019011112586793",39.30,20.00,0,295.16,385.33,0.0,0.0,0.000,104265.6,104265.6,12920,0,0,0,L,1151911521,1,122.68,124.04,0100,19,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1403400701,697690.00
06/21/2014 21:30,0,0.057,ALERT,213.51,298.17,59.996,1403400603,"274151322000054","019011112586793",21.15,19.80,0,296.06,337.54,1.2,0.0,0.000,160157.4,160157.4,12634,0,0,0,L,1151911521,1,122.23,123.36,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403400704,697691.00
06/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403400603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403401485,697692.00
06/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403400603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403401485,697693.00
06/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403400603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403401485,697694.00
06/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403400603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403401485,697695.00
06/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403400603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403401485,697696.00
06/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403400603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403401485,697697.00
06/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403400603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403401485,697698.00
06/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403400603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403401485,697699.00
06/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403400603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403401485,697700.00
06/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403400603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403401485,697701.00
06/21/2014 21:45,0,0.000,ALERT,213.51,297.57,59.959,1403401503,"274151322000083","019011112586793",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,162223.1,162223.1,12549,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1403401580,697702.00
06/21/2014 21:45,0,0.000,ALERT,214.19,297.57,59.975,1403401503,"274151322000076","019011112586793",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,166719.2,166719.2,12518,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1403401583,697703.00
06/21/2014 21:45,0,0.000,ALERT,213.29,297.26,59.965,1403401503,"274151322000094","019011112586793",0.00,18.30,0,295.16,374.21,0.0,0.0,0.000,106279.4,106279.4,12835,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403401586,697704.00
06/21/2014 21:45,0,0.000,ALERT,213.51,298.17,59.970,1403401503,"274151322000052","019011112586793",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,162629.4,162629.4,12512,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1403401588,697705.00
06/21/2014 21:45,0,0.000,ALERT,213.74,297.57,59.970,1403401503,"274151322000085","019011112586793",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,161650.4,161650.4,12484,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1403401591,697706.00
06/21/2014 21:45,0,0.000,ALERT,213.51,297.26,59.965,1403401503,"274151322000087","019011112586793",0.00,24.30,0,295.16,299.67,0.0,0.0,0.000,155167.2,155167.2,12521,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1403401594,697707.00
06/21/2014 21:45,0,0.000,ALERT,213.06,297.57,59.975,1403401503,"274151322000088","019011112586793",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,156703.2,156703.2,12515,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1403401597,697708.00
06/21/2014 21:45,0,0.000,ALERT,213.06,298.17,59.975,1403401503,"274151322000095","019011112586793",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,165022.4,165022.4,12525,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1403401600,697709.00
06/21/2014 21:45,0,0.000,ALERT,214.19,296.66,59.965,1403401503,"274151322000068","019011112586793",0.00,19.00,0,295.16,374.51,0.0,0.0,0.000,104265.6,104265.6,12922,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403401603,697710.00
06/21/2014 21:45,0,0.000,ALERT,213.06,297.57,59.975,1403401503,"274151322000054","019011112586793",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,160157.4,160157.4,12636,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1403401605,697711.00
06/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403401503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403402383,697712.00
06/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403401503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403402383,697713.00
06/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403401503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403402383,697714.00
06/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403401503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403402383,697715.00
06/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403401503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403402383,697716.00
06/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403401503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403402383,697717.00
06/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403401503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403402383,697718.00
06/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403401503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403402383,697719.00
06/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403401503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403402383,697720.00
06/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403401503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403402383,697721.00
06/21/2014 22:00,0,0.000,ALERT,214.19,298.77,59.981,1403402403,"274151322000083","019011112586793",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,162223.1,162223.1,12551,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403402478,697722.00
06/21/2014 22:00,0,0.000,ALERT,214.64,298.47,59.954,1403402403,"274151322000076","019011112586793",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,166719.2,166719.2,12520,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403402481,697723.00
06/21/2014 22:00,0,0.000,ALERT,214.19,298.17,59.981,1403402403,"274151322000094","019011112586793",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,106279.4,106279.4,12837,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403402484,697724.00
06/21/2014 22:00,0,0.000,ALERT,213.74,297.87,59.975,1403402403,"274151322000052","019011112586793",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,162629.4,162629.4,12514,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403402487,697725.00
06/21/2014 22:00,0,0.000,ALERT,214.41,298.77,59.981,1403402403,"274151322000085","019011112586793",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,161650.4,161650.4,12486,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403402490,697726.00
06/21/2014 22:00,0,0.000,ALERT,214.41,297.87,59.965,1403402403,"274151322000087","019011112586793",0.00,23.00,0,294.86,299.67,0.0,0.0,0.000,155167.2,155167.2,12523,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403402493,697727.00
06/21/2014 22:00,0,0.000,ALERT,213.74,298.47,59.975,1403402403,"274151322000088","019011112586793",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,156703.2,156703.2,12517,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403402496,697728.00
