ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2014 22:00,0,0.000,ALERT,214.19,299.67,59.965,1403402403,"274151322000095","019011112586793",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,165022.4,165022.4,12527,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403402499,697729.00
06/21/2014 22:00,0,0.000,ALERT,214.64,297.87,59.970,1403402403,"274151322000068","019011112586793",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,104265.6,104265.6,12924,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403402501,697730.00
06/21/2014 22:00,0,0.000,ALERT,213.96,299.07,59.965,1403402403,"274151322000054","019011112586793",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,160157.4,160157.4,12638,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403402504,697731.00
06/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403402403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403403283,697732.00
06/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403402403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403403283,697733.00
06/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403402403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403403283,697734.00
06/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403402403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403403283,697735.00
06/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403402403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403403283,697736.00
06/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403402403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403403283,697737.00
06/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403402403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403403283,697738.00
06/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403402403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403403283,697739.00
06/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403402403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403403283,697740.00
06/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403402403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403403283,697741.00
06/21/2014 22:15,0,0.000,ALERT,215.77,301.77,59.996,1403403304,"274151322000083","019011112586793",0.00,17.00,0,296.66,303.28,0.0,0.0,0.000,162223.1,162223.1,12553,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403403379,697742.00
06/21/2014 22:15,0,0.000,ALERT,216.22,301.17,59.996,1403403304,"274151322000076","019011112586793",0.00,17.00,0,296.66,302.98,0.0,0.0,0.000,166719.2,166719.2,12522,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403403382,697743.00
06/21/2014 22:15,0,0.000,ALERT,215.54,300.57,59.986,1403403304,"274151322000094","019011112586793",0.00,17.00,0,296.66,302.37,0.0,0.0,0.000,106279.4,106279.4,12839,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403403384,697744.00
06/21/2014 22:15,0,0.000,ALERT,215.32,300.87,59.991,1403403304,"274151322000052","019011112586793",0.00,17.30,0,296.66,303.28,0.0,0.0,0.000,162629.4,162629.4,12516,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403403387,697745.00
06/21/2014 22:15,0,0.000,ALERT,215.54,300.87,60.028,1403403304,"274151322000085","019011112586793",0.00,17.50,0,296.96,302.98,0.0,0.0,0.000,161650.4,161650.4,12488,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403403390,697746.00
06/21/2014 22:15,0,0.000,ALERT,215.54,300.87,60.007,1403403304,"274151322000087","019011112586793",0.00,22.00,0,296.36,302.37,0.0,0.0,0.000,155167.2,155167.2,12525,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403403393,697747.00
06/21/2014 22:15,0,0.000,ALERT,215.09,300.57,59.996,1403403304,"274151322000088","019011112586793",0.00,17.30,0,296.66,302.98,0.0,0.0,0.000,156703.2,156703.2,12519,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403403396,697748.00
06/21/2014 22:15,0,0.000,ALERT,215.32,301.17,59.991,1403403304,"274151322000095","019011112586793",0.00,17.00,0,298.17,303.58,0.0,0.0,0.000,165022.4,165022.4,12529,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403403399,697749.00
06/21/2014 22:15,0,0.000,ALERT,216.00,299.67,59.996,1403403304,"274151322000068","019011112586793",0.00,17.50,0,296.36,302.07,0.0,0.0,0.000,104265.6,104265.6,12926,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403403401,697750.00
06/21/2014 22:15,0,0.000,ALERT,215.32,300.57,60.034,1403403304,"274151322000054","019011112586793",0.00,17.50,0,296.66,303.28,0.0,0.0,0.000,160157.4,160157.4,12640,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403403404,697751.00
06/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403403304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403404184,697752.00
06/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403403304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403404184,697753.00
06/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403403304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403404184,697754.00
06/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403403304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403404184,697755.00
06/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403403304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403404184,697756.00
06/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403403304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403404184,697757.00
06/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403403304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403404184,697758.00
06/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403403304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403404184,697759.00
06/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403403304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403404184,697760.00
06/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403403304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403404184,697761.00
06/21/2014 22:30,0,0.000,ALERT,215.32,299.97,59.996,1403404203,"274151322000083","019011112586793",0.00,16.70,0,297.87,303.28,0.0,0.0,0.000,162223.1,162223.1,12555,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403404279,697762.00
06/21/2014 22:30,0,0.000,ALERT,215.54,300.27,60.012,1403404203,"274151322000076","019011112586793",0.00,16.70,0,297.57,302.98,0.0,0.0,0.000,166719.2,166719.2,12524,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403404281,697763.00
06/21/2014 22:30,0,0.000,ALERT,215.09,299.37,60.007,1403404203,"274151322000094","019011112586793",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,106279.4,106279.4,12841,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403404284,697764.00
06/21/2014 22:30,0,0.000,ALERT,214.87,300.27,60.023,1403404203,"274151322000052","019011112586793",0.00,16.70,0,297.57,303.28,0.0,0.0,0.000,162629.4,162629.4,12518,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403404287,697765.00
06/21/2014 22:30,0,0.000,ALERT,215.32,299.97,60.018,1403404203,"274151322000085","019011112586793",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,161650.4,161650.4,12490,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403404291,697766.00
06/21/2014 22:30,0,0.000,ALERT,215.32,299.37,60.018,1403404203,"274151322000087","019011112586793",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,155167.2,155167.2,12527,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403404294,697767.00
06/21/2014 22:30,0,0.000,ALERT,214.64,299.97,60.007,1403404203,"274151322000088","019011112586793",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,156703.2,156703.2,12521,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403404296,697768.00
06/21/2014 22:30,0,0.000,ALERT,215.32,301.47,60.007,1403404203,"274151322000095","019011112586793",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,165022.4,165022.4,12531,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403404299,697769.00
06/21/2014 22:30,0,0.000,ALERT,215.77,299.07,60.002,1403404203,"274151322000068","019011112586793",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,104265.6,104265.6,12928,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403404302,697770.00
06/21/2014 22:30,0,0.000,ALERT,215.32,300.57,60.002,1403404203,"274151322000054","019011112586793",0.00,17.00,0,297.57,302.98,0.0,0.0,0.000,160157.4,160157.4,12642,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403404305,697771.00
06/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403404203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405084,697772.00
06/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403404203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405084,697773.00
06/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403404203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405084,697774.00
06/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403404203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405084,697775.00
06/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403404203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405084,697776.00
06/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403404203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405084,697777.00
06/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403404203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405084,697778.00
06/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403404203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405084,697779.00
06/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403404203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405084,697780.00
06/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403404203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405084,697781.00
06/21/2014 22:45,0,0.000,ALERT,215.54,300.27,59.965,1403405103,"274151322000083","019011112586793",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,162223.1,162223.1,12557,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403405178,697782.00
06/21/2014 22:45,0,0.000,ALERT,215.54,299.67,59.986,1403405103,"274151322000076","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,166719.2,166719.2,12526,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403405181,697783.00
06/21/2014 22:45,0,0.000,ALERT,215.09,299.37,59.970,1403405103,"274151322000094","019011112586793",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,106279.4,106279.4,12843,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403405184,697784.00
06/21/2014 22:45,0,0.000,ALERT,215.09,301.17,59.965,1403405103,"274151322000052","019011112586793",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,162629.4,162629.4,12520,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403405186,697785.00
06/21/2014 22:45,0,0.000,ALERT,215.32,299.97,59.965,1403405103,"274151322000085","019011112586793",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,161650.4,161650.4,12492,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403405189,697786.00
06/21/2014 22:45,0,0.000,ALERT,215.09,299.37,59.970,1403405103,"274151322000087","019011112586793",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,155167.2,155167.2,12529,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403405192,697787.00
06/21/2014 22:45,0,0.000,ALERT,214.64,299.97,59.938,1403405103,"274151322000088","019011112586793",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,156703.2,156703.2,12523,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403405195,697788.00
06/21/2014 22:45,0,0.000,ALERT,215.09,300.57,59.970,1403405103,"274151322000095","019011112586793",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,165022.4,165022.4,12533,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403405198,697789.00
06/21/2014 22:45,0,0.000,ALERT,215.54,298.77,59.970,1403405103,"274151322000068","019011112586793",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,104265.6,104265.6,12930,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403405201,697790.00
06/21/2014 22:45,0,0.000,ALERT,214.87,299.97,59.975,1403405103,"274151322000054","019011112586793",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,160157.4,160157.4,12644,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403405203,697791.00
06/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403405103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405984,697792.00
06/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403405103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405984,697793.00
06/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403405103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405984,697794.00
06/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403405103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405984,697795.00
06/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403405103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405984,697796.00
06/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403405103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405984,697797.00
06/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403405103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405984,697798.00
06/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403405103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405984,697799.00
06/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403405103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405984,697800.00
06/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403405103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403405984,697801.00
06/21/2014 23:00,0,0.000,ALERT,215.54,300.57,59.996,1403406003,"274151322000083","019011112586793",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,162223.1,162223.1,12559,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403406077,697802.00
06/21/2014 23:00,0,0.000,ALERT,216.22,300.57,60.002,1403406003,"274151322000076","019011112586793",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,166719.2,166719.2,12528,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403406080,697803.00
06/21/2014 23:00,0,0.000,ALERT,215.77,300.27,59.996,1403406003,"274151322000094","019011112586793",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,106279.4,106279.4,12845,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403406083,697804.00
06/21/2014 23:00,0,0.000,ALERT,215.54,300.27,59.991,1403406003,"274151322000052","019011112586793",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,162629.4,162629.4,12522,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403406085,697805.00
06/21/2014 23:00,0,0.000,ALERT,215.77,300.87,59.996,1403406003,"274151322000085","019011112586793",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,161650.4,161650.4,12494,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403406088,697806.00
06/21/2014 23:00,0,0.000,ALERT,215.77,299.97,60.002,1403406003,"274151322000087","019011112586793",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,155167.2,155167.2,12531,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403406091,697807.00
06/21/2014 23:00,0,0.000,ALERT,215.54,300.87,60.002,1403406003,"274151322000088","019011112586793",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,156703.2,156703.2,12525,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403406094,697808.00
06/21/2014 23:00,0,0.000,ALERT,215.77,301.77,60.028,1403406003,"274151322000095","019011112586793",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,165022.4,165022.4,12535,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403406097,697809.00
06/21/2014 23:00,0,0.000,ALERT,216.45,300.27,60.002,1403406003,"274151322000068","019011112586793",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,104265.6,104265.6,12932,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403406099,697810.00
06/21/2014 23:00,0,0.000,ALERT,215.54,301.17,59.965,1403406003,"274151322000054","019011112586793",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,160157.4,160157.4,12646,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403406102,697811.00
06/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403406003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403406884,697812.00
06/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403406003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403406884,697813.00
06/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403406003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403406884,697814.00
06/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403406003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403406884,697815.00
06/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403406003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403406884,697816.00
06/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403406003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403406884,697817.00
06/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403406003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403406884,697818.00
06/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403406003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403406884,697819.00
06/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403406003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403406884,697820.00
06/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403406003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403406884,697821.00
06/21/2014 23:15,0,0.000,ALERT,216.22,302.07,59.991,1403406903,"274151322000083","019011112586793",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,162223.1,162223.1,12561,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403406978,697822.00
06/21/2014 23:15,0,0.000,ALERT,216.67,301.17,59.991,1403406903,"274151322000076","019011112586793",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,166719.2,166719.2,12530,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403406981,697823.00
06/21/2014 23:15,0,0.000,ALERT,216.00,301.17,59.996,1403406903,"274151322000094","019011112586793",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,106279.4,106279.4,12847,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403406984,697824.00
06/21/2014 23:15,0,0.000,ALERT,215.77,300.87,59.991,1403406903,"274151322000052","019011112586793",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,162629.4,162629.4,12524,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403406987,697825.00
06/21/2014 23:15,0,0.000,ALERT,216.22,300.57,59.991,1403406903,"274151322000087","019011112586793",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,155167.2,155167.2,12533,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403406991,697826.00
06/21/2014 23:15,0,0.000,ALERT,215.77,300.87,59.991,1403406903,"274151322000088","019011112586793",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,156703.2,156703.2,12527,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403406994,697827.00
06/21/2014 23:15,0,0.000,ALERT,216.00,302.07,59.965,1403406903,"274151322000095","019011112586793",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,165022.4,165022.4,12537,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403406997,697828.00
06/21/2014 23:15,0,0.000,ALERT,216.67,300.27,59.991,1403406903,"274151322000068","019011112586793",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,104265.6,104265.6,12934,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403407000,697829.00
06/21/2014 23:15,0,0.000,ALERT,216.00,301.47,59.981,1403406903,"274151322000054","019011112586793",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,160157.4,160157.4,12648,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403407004,697830.00
06/21/2014 23:15,0,0.000,ALERT,215.32,299.67,59.981,1403406903,"274151322000085","019011112586793",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,161650.4,161650.4,12497,0,0,0,L,1151911521,2,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403407027,697831.00
06/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403406903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403407784,697832.00
06/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403406903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403407784,697833.00
06/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403406903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403407784,697834.00
06/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403406903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403407784,697835.00
06/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403406903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403407784,697836.00
06/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403406903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403407784,697837.00
06/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403406903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403407784,697838.00
06/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403406903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403407784,697839.00
06/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403406903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403407784,697840.00
06/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403406903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403407784,697841.00
06/21/2014 23:30,0,0.000,ALERT,214.87,300.27,59.981,1403407803,"274151322000083","019011112586793",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,162223.1,162223.1,12563,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403407877,697842.00
06/21/2014 23:30,0,0.000,ALERT,215.54,300.27,59.970,1403407803,"274151322000076","019011112586793",0.00,15.80,0,297.87,303.28,0.0,0.0,0.000,166719.2,166719.2,12532,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403407880,697843.00
06/21/2014 23:30,0,0.000,ALERT,215.32,299.97,59.981,1403407803,"274151322000094","019011112586793",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,106279.4,106279.4,12849,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403407883,697844.00
06/21/2014 23:30,0,0.000,ALERT,215.09,300.87,59.959,1403407803,"274151322000052","019011112586793",0.00,15.80,0,297.57,303.88,0.0,0.0,0.000,162629.4,162629.4,12526,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403407886,697845.00
06/21/2014 23:30,0,0.000,ALERT,215.32,299.97,59.922,1403407803,"274151322000085","019011112586793",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,161650.4,161650.4,12499,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403407888,697846.00
06/21/2014 23:30,0,0.000,ALERT,215.32,299.67,59.944,1403407803,"274151322000087","019011112586793",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,155167.2,155167.2,12535,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403407891,697847.00
06/21/2014 23:30,0,0.000,ALERT,214.87,300.27,59.949,1403407803,"274151322000088","019011112586793",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,156703.2,156703.2,12529,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403407894,697848.00
06/21/2014 23:30,0,0.000,ALERT,215.32,300.87,59.933,1403407803,"274151322000095","019011112586793",0.00,15.50,0,298.77,303.88,0.0,0.0,0.000,165022.4,165022.4,12539,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403407897,697849.00
06/21/2014 23:30,0,0.000,ALERT,216.00,299.37,59.928,1403407803,"274151322000068","019011112586793",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,104265.6,104265.6,12936,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403407900,697850.00
06/21/2014 23:30,0,0.000,ALERT,215.32,300.57,59.938,1403407803,"274151322000054","019011112586793",0.00,16.00,0,297.57,303.28,0.0,0.0,0.000,160157.4,160157.4,12650,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403407903,697851.00
06/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403407803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403408684,697852.00
06/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403407803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403408684,697853.00
06/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403407803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403408684,697854.00
06/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403407803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403408684,697855.00
06/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403407803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403408684,697856.00
06/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403407803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403408684,697857.00
06/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403407803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403408684,697858.00
06/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403407803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403408684,697859.00
06/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403407803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403408684,697860.00
06/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403407803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403408684,697861.00
06/21/2014 23:45,0,0.000,ALERT,215.09,301.17,60.028,1403408703,"274151322000083","019011112586793",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,162223.1,162223.1,12565,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403408778,697862.00
06/21/2014 23:45,0,0.000,ALERT,215.54,299.67,59.996,1403408703,"274151322000076","019011112586793",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,166719.2,166719.2,12534,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403408781,697863.00
06/21/2014 23:45,0,0.000,ALERT,215.32,299.67,59.959,1403408703,"274151322000094","019011112586793",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,106279.4,106279.4,12851,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403408784,697864.00
06/21/2014 23:45,0,0.000,ALERT,215.09,300.87,59.986,1403408703,"274151322000052","019011112586793",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,162629.4,162629.4,12528,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403408787,697865.00
06/21/2014 23:45,0,0.000,ALERT,215.32,300.87,59.975,1403408703,"274151322000085","019011112586793",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,161650.4,161650.4,12501,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403408790,697866.00
06/21/2014 23:45,0,0.000,ALERT,215.54,299.67,59.986,1403408703,"274151322000087","019011112586793",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,155167.2,155167.2,12537,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403408792,697867.00
06/21/2014 23:45,0,0.000,ALERT,214.87,300.57,59.981,1403408703,"274151322000088","019011112586793",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,156703.2,156703.2,12531,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403408795,697868.00
06/21/2014 23:45,0,0.000,ALERT,215.09,301.17,59.986,1403408703,"274151322000095","019011112586793",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,165022.4,165022.4,12541,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403408798,697869.00
06/21/2014 23:45,0,0.000,ALERT,216.00,299.67,59.991,1403408703,"274151322000068","019011112586793",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,104265.6,104265.6,12938,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403408801,697870.00
06/21/2014 23:45,0,0.000,ALERT,215.09,300.57,59.981,1403408703,"274151322000054","019011112586793",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,160157.4,160157.4,12652,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403408804,697871.00
06/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403408703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403409584,697872.00
06/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403408703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403409584,697873.00
06/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403408703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403409584,697874.00
06/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403408703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403409584,697875.00
06/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403408703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403409584,697876.00
06/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403408703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403409584,697877.00
06/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403408703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403409584,697878.00
06/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403408703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403409584,697879.00
06/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403408703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403409584,697880.00
06/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403408703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403409584,697881.00
